Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,79.0,10.0,0.9,11.8,12.0,65.64,0.0
2018,1,11,17,15,39.5,5.0,0.9,11.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,12,7,15,60.0,5.0,0.9,8.1,6.0,0.0,0.0
2018,1,12,7,30,120.0,10.0,1.0,8.6,12.0,7.87,0.0
2018,1,12,7,45,254.5,20.0,1.1,9.05,40.5,16.54,0.0
2018,1,12,8,0,389.0,30.0,1.2,9.5,69.0,25.0,15.39
2018,1,12,8,15,497.0,35.5,1.3,9.9,110.5,29.79,20.77
2018,1,12,8,30,605.0,41.0,1.4,10.3,152.0,37.75,28.29
2018,1,12,8,45,610.5,49.5,1.5,10.7,185.0,41.42,31.82
2018,1,12,9,0,616.0,58.0,1.6,11.1,218.0,47.77,37.63
2018,1,12,9,15,703.5,56.0,1.85,11.75,265.5,51.04,40.51
2018,1,12,9,30,791.0,54.0,2.1,12.4,313.0,50.68,40.07
2018,1,12,9,45,793.5,60.5,2.3,13.05,343.5,55.82,44.51
2018,1,12,10,0,796.0,67.0,2.5,13.7,374.0,60.8,48.74
2018,1,12,10,15,831.5,65.0,2.55,14.05,407.0,59.91,47.81
2018,1,12,10,30,867.0,63.0,2.6,14.4,440.0,65.42,52.52
2018,1,12,10,45,879.0,64.5,2.65,14.75,463.0,67.11,53.85
2018,1,12,11,0,891.0,66.0,2.7,15.1,486.0,89.54,54.89
2018,1,12,11,15,897.5,67.0,2.7,15.3,501.5,143.74,80.0
2018,1,12,11,30,904.0,68.0,2.7,15.5,517.0,197.75,118.92
2018,1,12,11,45,898.0,70.5,2.7,15.65,522.5,249.99,163.78
2018,1,12,12,0,892.0,73.0,2.7,15.8,528.0,300.39,209.92
2018,1,12,12,15,807.0,94.0,2.75,15.9,506.0,338.72,249.29
2018,1,12,12,30,722.0,115.0,2.8,16.0,484.0,368.43,280.45
2018,1,12,12,45,724.5,113.5,2.8,16.05,479.5,407.62,316.27
2018,1,12,13,0,727.0,112.0,2.8,16.1,475.0,445.25,350.12
2018,1,12,13,15,768.5,99.5,2.8,16.05,473.0,489.87,388.78
2018,1,12,13,30,810.0,87.0,2.8,16.0,471.0,534.18,426.77
2018,1,12,13,45,747.0,93.5,2.8,15.9,435.5,539.93,434.41
2018,1,12,14,0,684.0,100.0,2.8,15.8,400.0,538.66,436.09
2018,1,12,14,15,640.5,100.0,2.8,15.6,366.5,536.72,437.07
2018,1,12,14,30,597.0,100.0,2.8,15.4,333.0,529.93,433.82
2018,1,12,14,45,626.0,87.5,2.75,15.25,313.0,554.93,455.56
2018,1,12,15,0,655.0,75.0,2.7,15.1,293.0,577.95,475.26
2018,1,12,15,15,645.0,68.0,2.7,15.1,261.0,577.33,475.46
2018,1,12,15,30,635.0,61.0,2.7,15.1,229.0,573.72,472.16
2018,1,12,15,45,479.5,61.5,2.05,13.8,176.0,468.19,387.76
2018,1,12,16,0,324.0,62.0,1.4,12.5,123.0,354.44,293.61
2018,1,12,16,15,271.5,50.0,1.35,11.85,92.0,305.85,251.56
2018,1,12,16,30,219.0,38.0,1.3,11.2,61.0,257.04,203.78
2018,1,12,16,45,136.5,24.5,1.25,10.5,36.5,168.74,75.2
2018,1,12,17,0,54.0,11.0,1.2,9.8,12.0,48.25,0.0
2018,1,12,17,15,27.0,5.5,1.15,9.6,6.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.15,6.6,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,1.85,6.4,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.15,6.55,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,13,7,15,7.0,3.5,2.25,6.85,3.5,0.0,0.0
2018,1,13,7,30,14.0,7.0,2.3,7.1,7.0,5.51,0.0
2018,1,13,7,45,55.5,22.0,2.35,7.3,27.0,16.5,0.0
2018,1,13,8,0,97.0,37.0,2.4,7.5,47.0,27.39,17.59
2018,1,13,8,15,128.5,52.5,2.45,7.9,72.0,38.42,28.61
2018,1,13,8,30,160.0,68.0,2.5,8.3,97.0,49.26,38.87
2018,1,13,8,45,193.0,83.0,2.55,8.7,127.0,59.61,48.51
2018,1,13,9,0,226.0,98.0,2.6,9.1,157.0,69.77,57.81
2018,1,13,9,15,261.5,110.5,2.65,9.7,189.0,78.27,65.41
2018,1,13,9,30,297.0,123.0,2.7,10.3,221.0,86.65,72.74
2018,1,13,9,45,340.0,131.5,2.75,10.9,254.5,92.65,77.84
2018,1,13,10,0,383.0,140.0,2.8,11.5,288.0,96.46,80.93
2018,1,13,10,15,417.5,144.5,2.75,12.0,317.0,99.31,83.16
2018,1,13,10,30,452.0,149.0,2.7,12.5,346.0,102.2,85.41
2018,1,13,10,45,508.0,144.0,2.7,13.05,376.0,99.8,82.99
2018,1,13,11,0,564.0,139.0,2.7,13.6,406.0,112.42,79.99
2018,1,13,11,15,585.0,137.5,2.65,14.1,422.5,153.57,100.63
2018,1,13,11,30,606.0,136.0,2.6,14.6,439.0,194.17,129.44
2018,1,13,11,45,587.5,144.0,2.6,15.1,441.5,235.3,164.88
2018,1,13,12,0,569.0,152.0,2.6,15.6,444.0,270.1,196.85
2018,1,13,12,15,611.0,141.5,2.6,15.85,455.0,314.3,235.1
2018,1,13,12,30,653.0,131.0,2.6,16.1,466.0,357.16,272.59
2018,1,13,12,45,589.0,146.0,2.6,16.35,445.0,380.38,295.93
2018,1,13,13,0,525.0,161.0,2.6,16.6,424.0,391.62,308.69
2018,1,13,13,15,654.5,125.0,2.6,16.6,443.5,457.87,363.24
2018,1,13,13,30,784.0,89.0,2.6,16.6,463.0,522.87,416.78
2018,1,13,13,45,785.5,84.5,2.55,16.65,445.0,552.02,441.95
2018,1,13,14,0,787.0,80.0,2.5,16.7,427.0,578.6,464.85
2018,1,13,14,15,789.5,74.5,2.4,16.5,404.0,602.03,485.2
2018,1,13,14,30,792.0,69.0,2.3,16.3,381.0,622.65,503.03
2018,1,13,14,45,762.5,67.0,2.2,16.1,346.0,622.46,504.5
2018,1,13,15,0,733.0,65.0,2.1,15.9,311.0,618.09,502.18
2018,1,13,15,15,647.5,65.5,2.1,15.9,264.0,577.0,471.07
2018,1,13,15,30,562.0,66.0,2.1,15.9,217.0,527.21,432.54
2018,1,13,15,45,560.5,55.5,1.6,14.4,185.0,522.21,427.88
2018,1,13,16,0,559.0,45.0,1.1,12.9,153.0,514.51,418.55
2018,1,13,16,15,479.0,39.5,1.15,12.15,115.5,452.29,366.77
2018,1,13,16,30,399.0,34.0,1.2,11.4,78.0,387.96,306.79
2018,1,13,16,45,263.0,23.5,1.2,10.7,47.0,263.69,137.9
2018,1,13,17,0,127.0,13.0,1.2,10.0,16.0,103.62,0.0
2018,1,13,17,15,63.5,6.5,1.2,9.85,8.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.25,7.7,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.25,7.45,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,14,7,15,7.5,3.5,2.35,8.2,3.5,0.0,0.0
2018,1,14,7,30,15.0,7.0,2.4,8.4,7.0,5.51,0.0
2018,1,14,7,45,48.5,22.0,2.4,8.6,26.0,16.59,0.0
2018,1,14,8,0,82.0,37.0,2.4,8.8,45.0,27.34,17.51
2018,1,14,8,15,128.5,52.5,2.35,9.15,72.5,38.44,28.5
2018,1,14,8,30,175.0,68.0,2.3,9.5,100.0,49.4,38.82
2018,1,14,8,45,203.5,81.5,2.25,9.85,128.0,58.79,47.57
2018,1,14,9,0,232.0,95.0,2.2,10.2,156.0,68.01,55.99
2018,1,14,9,15,240.0,110.0,2.1,10.7,181.5,77.72,64.65
2018,1,14,9,30,248.0,125.0,2.0,11.2,207.0,87.16,72.93
2018,1,14,9,45,336.5,128.5,1.95,11.7,252.5,90.82,75.95
2018,1,14,10,0,425.0,132.0,1.9,12.2,298.0,92.11,76.82
2018,1,14,10,15,507.0,126.5,1.75,12.8,338.5,89.69,74.37
2018,1,14,10,30,589.0,121.0,1.6,13.4,379.0,89.32,73.74
2018,1,14,10,45,431.5,158.0,1.5,13.95,352.0,106.75,88.68
2018,1,14,11,0,274.0,195.0,1.4,14.5,325.0,136.59,104.45
2018,1,14,11,15,169.5,202.5,1.35,14.95,284.0,155.24,117.36
2018,1,14,11,30,65.0,210.0,1.3,15.4,243.0,159.46,124.09
2018,1,14,11,45,118.0,217.5,1.25,15.85,278.0,183.42,141.16
2018,1,14,12,0,171.0,225.0,1.2,16.3,313.0,214.14,164.34
2018,1,14,12,15,122.5,223.5,1.15,16.5,286.5,212.28,165.2
2018,1,14,12,30,74.0,222.0,1.1,16.7,260.0,200.42,157.48
2018,1,14,12,45,112.0,223.5,1.05,16.95,280.5,230.86,181.77
2018,1,14,13,0,150.0,225.0,1.0,17.2,301.0,260.04,205.11
2018,1,14,13,15,203.5,214.5,0.95,17.2,314.0,289.51,229.12
2018,1,14,13,30,257.0,204.0,0.9,17.2,327.0,332.65,263.87
2018,1,14,13,45,301.0,188.0,0.8,17.25,326.0,358.56,285.03
2018,1,14,14,0,345.0,172.0,0.7,17.3,325.0,385.65,307.13
2018,1,14,14,15,269.5,168.5,0.65,17.15,283.5,350.81,280.67
2018,1,14,14,30,194.0,165.0,0.6,17.0,242.0,296.86,239.04
2018,1,14,14,45,122.0,145.0,0.6,16.8,192.0,235.48,190.57
2018,1,14,15,0,50.0,125.0,0.6,16.6,142.0,155.28,125.12
2018,1,14,15,15,167.0,109.0,0.6,16.6,156.0,241.41,198.55
2018,1,14,15,30,284.0,93.0,0.6,16.6,170.0,331.22,271.78
2018,1,14,15,45,307.0,78.0,0.75,15.25,149.0,355.79,292.12
2018,1,14,16,0,330.0,63.0,0.9,13.9,128.0,360.96,296.98
2018,1,14,16,15,240.5,52.0,0.95,13.35,93.0,285.73,233.44
2018,1,14,16,30,151.0,41.0,1.0,12.8,58.0,193.0,153.16
2018,1,14,16,45,109.0,26.5,1.0,12.25,36.0,139.38,78.62
2018,1,14,17,0,67.0,12.0,1.0,11.7,14.0,58.85,0.0
2018,1,14,17,15,33.5,6.0,1.0,11.55,7.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,15,7,15,7.5,3.5,1.15,8.95,3.5,0.0,0.0
2018,1,15,7,30,15.0,7.0,1.2,9.4,7.0,5.51,0.0
2018,1,15,7,45,7.5,17.5,1.2,9.8,17.5,13.51,0.0
2018,1,15,8,0,0.0,28.0,1.2,10.2,28.0,21.24,12.34
2018,1,15,8,15,0.0,42.5,1.3,10.65,42.5,31.81,22.53
2018,1,15,8,30,0.0,57.0,1.4,11.1,57.0,42.29,32.28
2018,1,15,8,45,4.5,74.5,1.55,11.5,75.5,54.65,43.58
2018,1,15,9,0,9.0,92.0,1.7,11.9,94.0,66.86,54.6
2018,1,15,9,15,53.5,113.0,1.65,12.4,130.5,79.83,66.1
2018,1,15,9,30,98.0,134.0,1.6,12.9,167.0,91.98,76.69
2018,1,15,9,45,236.5,137.5,1.55,13.35,227.5,94.62,78.77
2018,1,15,10,0,375.0,141.0,1.5,13.8,288.0,96.87,80.48
2018,1,15,10,15,472.0,131.5,1.55,14.3,330.5,92.14,76.05
2018,1,15,10,30,569.0,122.0,1.6,14.8,373.0,89.56,73.53
2018,1,15,10,45,440.0,149.0,1.6,15.35,349.0,101.41,83.57
2018,1,15,11,0,311.0,176.0,1.6,15.9,325.0,127.24,95.65
2018,1,15,11,15,413.0,169.5,1.55,16.05,374.0,154.77,107.2
2018,1,15,11,30,515.0,163.0,1.5,16.2,423.0,195.9,133.57
2018,1,15,11,45,450.5,181.5,1.45,16.35,411.5,229.97,164.64
2018,1,15,12,0,386.0,200.0,1.4,16.5,400.0,254.69,189.1
2018,1,15,12,15,340.5,210.5,1.3,16.4,387.0,274.27,208.61
2018,1,15,12,30,295.0,221.0,1.2,16.3,374.0,289.3,223.81
2018,1,15,12,45,280.5,218.0,1.1,16.25,362.0,301.75,235.77
2018,1,15,13,0,266.0,215.0,1.0,16.2,350.0,312.05,245.65
2018,1,15,13,15,240.0,212.0,0.9,16.05,331.0,314.59,249.2
2018,1,15,13,30,214.0,209.0,0.8,15.9,312.0,303.89,242.1
2018,1,15,13,45,161.0,200.5,0.65,15.8,276.0,279.08,223.17
2018,1,15,14,0,108.0,192.0,0.5,15.7,240.0,249.83,200.17
2018,1,15,14,15,90.5,179.0,0.5,15.55,217.5,221.69,178.58
2018,1,15,14,30,73.0,166.0,0.5,15.4,195.0,203.96,164.85
2018,1,15,14,45,105.5,151.0,0.5,15.3,189.0,230.97,187.96
2018,1,15,15,0,138.0,136.0,0.5,15.2,183.0,245.04,200.47
2018,1,15,15,15,240.0,113.0,0.5,15.2,183.5,314.98,258.71
2018,1,15,15,30,342.0,90.0,0.5,15.2,184.0,388.49,317.7
2018,1,15,15,45,362.0,75.5,0.6,14.55,160.5,393.99,322.63
2018,1,15,16,0,382.0,61.0,0.7,13.9,137.0,397.62,325.53
2018,1,15,16,15,250.0,51.5,0.65,13.75,96.5,292.17,237.6
2018,1,15,16,30,118.0,42.0,0.6,13.6,56.0,169.36,133.46
2018,1,15,16,45,72.5,26.0,0.55,13.4,33.5,111.07,66.14
2018,1,15,17,0,27.0,10.0,0.5,13.2,11.0,27.84,0.0
2018,1,15,17,15,13.5,5.0,0.55,12.95,5.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.5,11.65,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,11.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,1,16,7,15,6.0,2.5,0.4,12.55,2.5,0.0,0.0
2018,1,16,7,30,12.0,5.0,0.4,12.7,5.0,3.93,0.0
2018,1,16,7,45,6.0,10.5,0.4,12.85,10.5,8.25,0.0
2018,1,16,8,0,0.0,16.0,0.4,13.0,16.0,12.16,4.62
2018,1,16,8,15,0.0,22.5,0.5,13.2,22.5,17.13,9.46
2018,1,16,8,30,0.0,29.0,0.6,13.4,29.0,22.1,14.11
2018,1,16,8,45,0.0,41.5,0.7,13.6,41.5,31.71,22.84
2018,1,16,9,0,0.0,54.0,0.8,13.8,54.0,41.35,31.54
2018,1,16,9,15,28.0,82.0,0.7,14.15,91.5,60.8,48.84
2018,1,16,9,30,56.0,110.0,0.6,14.5,129.0,79.3,65.04
2018,1,16,9,45,67.5,133.5,0.5,14.85,158.5,94.18,77.82
2018,1,16,10,0,79.0,157.0,0.4,15.2,188.0,108.54,89.96
2018,1,16,10,15,121.0,168.5,0.35,15.5,220.0,113.68,94.04
2018,1,16,10,30,163.0,180.0,0.3,15.8,252.0,121.2,100.16
2018,1,16,10,45,166.5,188.0,0.25,16.1,265.0,126.04,103.93
2018,1,16,11,0,170.0,196.0,0.2,16.4,278.0,136.48,104.62
2018,1,16,11,15,147.0,203.0,0.25,16.55,275.5,153.36,115.21
2018,1,16,11,30,124.0,210.0,0.3,16.7,273.0,167.68,126.68
2018,1,16,11,45,101.5,212.0,0.35,16.9,264.0,175.97,134.37
2018,1,16,12,0,79.0,214.0,0.4,17.1,255.0,180.63,139.4
2018,1,16,12,15,61.5,210.5,0.45,17.15,242.5,180.35,140.28
2018,1,16,12,30,44.0,207.0,0.5,17.2,230.0,177.89,139.2
2018,1,16,12,45,32.5,176.0,0.6,17.3,193.0,153.73,120.49
2018,1,16,13,0,21.0,145.0,0.7,17.4,156.0,126.69,99.13
2018,1,16,13,15,34.5,160.0,0.75,17.35,177.0,148.92,117.55
2018,1,16,13,30,48.0,175.0,0.8,17.3,198.0,173.44,137.72
2018,1,16,13,45,46.5,157.5,0.9,17.25,179.0,161.17,128.23
2018,1,16,14,0,45.0,140.0,1.0,17.2,160.0,147.93,118.0
2018,1,16,14,15,133.5,152.0,1.0,17.0,207.0,233.31,189.15
2018,1,16,14,30,222.0,164.0,1.0,16.8,254.0,328.53,266.39
2018,1,16,14,45,176.0,141.5,1.05,16.65,209.0,268.35,218.84
2018,1,16,15,0,130.0,119.0,1.1,16.5,164.0,218.49,179.03
2018,1,16,15,15,80.5,96.0,1.1,16.5,123.0,162.01,132.33
2018,1,16,15,30,31.0,73.0,1.1,16.5,82.0,89.51,71.05
2018,1,16,15,45,34.5,64.5,0.9,15.55,73.0,85.91,68.4
2018,1,16,16,0,38.0,56.0,0.7,14.6,64.0,82.52,65.54
2018,1,16,16,15,45.5,49.5,0.7,14.1,56.5,99.25,78.97
2018,1,16,16,30,53.0,43.0,0.7,13.6,49.0,106.1,82.61
2018,1,16,16,45,35.0,27.0,0.75,13.1,30.5,71.68,43.49
2018,1,16,17,0,17.0,11.0,0.8,12.6,12.0,21.27,0.0
2018,1,16,17,15,8.5,5.5,0.8,12.35,6.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,7,15,10.5,4.5,1.05,9.5,4.5,0.0,0.0
2018,1,17,7,30,21.0,9.0,1.1,10.1,9.0,7.08,0.0
2018,1,17,7,45,28.0,23.5,1.15,10.7,25.5,17.59,1.89
2018,1,17,8,0,35.0,38.0,1.2,11.3,42.0,28.05,18.15
2018,1,17,8,15,58.0,54.5,1.25,11.75,64.0,39.62,29.33
2018,1,17,8,30,81.0,71.0,1.3,12.2,86.0,51.05,39.93
2018,1,17,8,45,129.0,87.5,1.3,12.65,118.5,62.54,50.42
2018,1,17,9,0,177.0,104.0,1.3,13.1,151.0,72.96,59.76
2018,1,17,9,15,205.0,118.0,1.3,13.65,180.5,82.14,67.8
2018,1,17,9,30,233.0,132.0,1.3,14.2,210.0,91.14,75.53
2018,1,17,9,45,225.5,148.0,1.25,14.8,230.0,100.57,83.49
2018,1,17,10,0,218.0,164.0,1.2,15.4,250.0,109.71,91.08
2018,1,17,10,15,211.5,175.5,1.2,15.8,264.0,119.08,98.85
2018,1,17,10,30,205.0,187.0,1.2,16.2,278.0,125.73,104.23
2018,1,17,10,45,250.0,193.5,1.15,16.6,310.5,126.69,104.7
2018,1,17,11,0,295.0,200.0,1.1,17.0,343.0,140.2,105.85
2018,1,17,11,15,320.5,203.0,1.2,17.25,362.5,168.05,120.75
2018,1,17,11,30,346.0,206.0,1.3,17.5,382.0,198.42,142.03
2018,1,17,11,45,391.0,200.5,1.4,17.75,402.5,229.56,165.73
2018,1,17,12,0,436.0,195.0,1.5,18.0,423.0,267.01,196.09
2018,1,17,12,15,435.0,194.5,1.55,18.1,422.5,296.21,222.22
2018,1,17,12,30,434.0,194.0,1.6,18.2,422.0,324.42,247.51
2018,1,17,12,45,438.5,191.0,1.65,18.35,418.5,351.81,271.73
2018,1,17,13,0,443.0,188.0,1.7,18.5,415.0,378.37,294.97
2018,1,17,13,15,444.5,182.0,1.65,18.45,404.5,399.91,314.04
2018,1,17,13,30,446.0,176.0,1.6,18.4,394.0,419.97,331.65
2018,1,17,13,45,382.5,178.5,1.55,18.4,360.0,396.74,315.51
2018,1,17,14,0,319.0,181.0,1.5,18.4,326.0,379.7,303.47
2018,1,17,14,15,284.5,173.5,1.35,18.2,297.0,366.15,293.94
2018,1,17,14,30,250.0,166.0,1.2,18.0,268.0,349.54,281.62
2018,1,17,14,45,289.0,147.5,1.1,17.8,255.5,368.42,298.21
2018,1,17,15,0,328.0,129.0,1.0,17.6,243.0,386.95,314.15
2018,1,17,15,15,339.0,112.0,1.0,17.6,218.5,403.39,327.59
2018,1,17,15,30,350.0,95.0,1.0,17.6,194.0,401.59,326.83
2018,1,17,15,45,325.0,82.5,0.85,16.5,163.0,376.35,307.28
2018,1,17,16,0,300.0,70.0,0.7,15.4,132.0,349.15,285.15
2018,1,17,16,15,256.5,56.5,0.75,14.95,100.5,304.96,247.94
2018,1,17,16,30,213.0,43.0,0.8,14.5,69.0,259.9,207.26
2018,1,17,16,45,147.0,29.0,0.85,14.0,43.5,192.81,130.42
2018,1,17,17,0,81.0,15.0,0.9,13.5,18.0,72.09,0.0
2018,1,17,17,15,40.5,7.5,0.85,13.4,9.0,5.9,0.0
2018,1,17,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.35,10.55,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.6,11.1,8.0,6.29,0.0
2018,1,18,7,45,9.5,20.0,1.85,11.6,20.0,15.27,1.5
2018,1,18,8,0,0.0,32.0,2.1,12.1,32.0,24.02,14.72
2018,1,18,8,15,1.5,47.5,2.2,12.4,48.0,35.21,25.38
2018,1,18,8,30,3.0,63.0,2.3,12.7,64.0,46.32,35.66
2018,1,18,8,45,16.0,81.0,2.35,12.95,85.5,59.01,47.23
2018,1,18,9,0,29.0,99.0,2.4,13.2,107.0,70.34,57.42
2018,1,18,9,15,16.5,103.0,2.45,13.5,107.5,75.11,61.64
2018,1,18,9,30,4.0,107.0,2.5,13.8,108.0,78.41,64.45
2018,1,18,9,45,2.0,105.5,2.5,14.05,106.0,78.12,64.04
2018,1,18,10,0,0.0,104.0,2.5,14.3,104.0,77.61,63.43
2018,1,18,10,15,34.0,143.0,2.55,14.5,158.0,100.9,83.7
2018,1,18,10,30,68.0,182.0,2.6,14.7,212.0,124.02,103.59
2018,1,18,10,45,69.0,189.0,2.7,14.9,221.0,128.59,107.28
2018,1,18,11,0,70.0,196.0,2.8,15.1,230.0,136.02,107.24
2018,1,18,11,15,44.0,157.5,2.9,15.15,179.0,117.89,91.6
2018,1,18,11,30,18.0,119.0,3.0,15.2,128.0,92.25,71.16
2018,1,18,11,45,12.0,139.5,3.15,15.25,145.5,107.9,84.44
2018,1,18,12,0,6.0,160.0,3.3,15.3,163.0,122.54,96.79
2018,1,18,12,15,3.5,154.0,3.35,15.35,156.0,118.5,93.52
2018,1,18,12,30,1.0,148.0,3.4,15.4,149.0,113.97,89.84
2018,1,18,12,45,0.5,132.0,3.45,15.4,132.5,102.05,80.01
2018,1,18,13,0,0.0,116.0,3.5,15.4,116.0,89.68,69.78
2018,1,18,13,15,0.0,109.5,3.55,15.3,109.5,84.78,65.8
2018,1,18,13,30,0.0,103.0,3.6,15.2,103.0,79.8,61.73
2018,1,18,13,45,3.5,110.5,3.6,15.1,112.0,88.26,68.99
2018,1,18,14,0,7.0,118.0,3.6,15.0,121.0,97.41,76.86
2018,1,18,14,15,4.5,106.5,3.5,14.75,108.5,86.84,68.14
2018,1,18,14,30,2.0,95.0,3.4,14.5,96.0,75.96,59.1
2018,1,18,14,45,3.0,90.5,3.35,14.2,91.5,73.47,57.21
2018,1,18,15,0,4.0,86.0,3.3,13.9,87.0,71.14,55.42
2018,1,18,15,15,7.5,61.5,3.3,13.9,63.5,52.62,39.81
2018,1,18,15,30,11.0,37.0,3.3,13.9,40.0,37.38,26.91
2018,1,18,15,45,21.0,38.5,3.0,13.3,43.0,46.77,35.36
2018,1,18,16,0,31.0,40.0,2.7,12.7,46.0,57.11,44.44
2018,1,18,16,15,30.5,38.0,2.6,12.45,43.0,56.99,43.85
2018,1,18,16,30,30.0,36.0,2.5,12.2,40.0,59.74,45.05
2018,1,18,16,45,15.0,19.0,2.35,12.0,21.0,27.18,14.72
2018,1,18,17,0,0.0,2.0,2.2,11.8,2.0,1.57,0.0
2018,1,18,17,15,0.0,1.0,2.25,11.65,1.0,0.79,0.0
2018,1,18,17,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,19,7,15,17.5,5.0,1.15,7.1,5.5,0.0,0.0
2018,1,19,7,30,35.0,10.0,1.2,7.8,11.0,7.87,0.0
2018,1,19,7,45,138.0,24.5,1.2,8.5,38.0,18.54,3.9
2018,1,19,8,0,241.0,39.0,1.2,9.2,65.0,29.5,19.72
2018,1,19,8,15,386.0,46.0,1.35,9.55,110.5,37.56,27.83
2018,1,19,8,30,531.0,53.0,1.5,9.9,156.0,43.68,33.74
2018,1,19,8,45,600.5,57.5,1.7,10.25,199.5,47.43,37.34
2018,1,19,9,0,670.0,62.0,1.9,10.6,243.0,51.32,40.93
2018,1,19,9,15,707.5,65.5,1.9,10.8,282.5,58.67,47.54
2018,1,19,9,30,745.0,69.0,1.9,11.0,322.0,61.73,50.23
2018,1,19,9,45,770.5,71.5,1.9,11.25,357.5,63.87,52.02
2018,1,19,10,0,796.0,74.0,1.9,11.5,393.0,66.02,53.8
2018,1,19,10,15,789.0,81.0,1.9,11.6,416.5,70.94,58.05
2018,1,19,10,30,782.0,88.0,1.9,11.7,440.0,75.71,62.16
2018,1,19,10,45,735.0,102.0,1.9,11.85,446.0,78.08,64.12
2018,1,19,11,0,688.0,116.0,1.9,12.0,452.0,103.63,70.8
2018,1,19,11,15,769.5,102.0,1.95,12.05,489.0,146.68,88.12
2018,1,19,11,30,851.0,88.0,2.0,12.1,526.0,201.5,125.48
2018,1,19,11,45,722.0,114.5,2.0,12.2,490.5,241.88,166.06
2018,1,19,12,0,593.0,141.0,2.0,12.3,455.0,272.68,200.03
2018,1,19,12,15,457.0,170.0,2.1,12.25,412.0,285.19,218.46
2018,1,19,12,30,321.0,199.0,2.2,12.2,369.0,282.05,222.25
2018,1,19,12,45,346.5,199.5,2.25,12.2,381.0,314.35,250.49
2018,1,19,13,0,372.0,200.0,2.3,12.2,393.0,348.31,279.88
2018,1,19,13,15,454.5,170.5,2.35,12.15,400.5,395.82,320.09
2018,1,19,13,30,537.0,141.0,2.4,12.1,408.0,438.07,356.45
2018,1,19,13,45,660.0,115.0,2.5,12.0,429.0,517.17,421.93
2018,1,19,14,0,783.0,89.0,2.6,11.9,450.0,591.7,483.5
2018,1,19,14,15,654.5,105.0,2.6,11.75,394.5,557.09,457.98
2018,1,19,14,30,526.0,121.0,2.6,11.6,339.0,502.62,416.59
2018,1,19,14,45,591.5,102.5,2.6,11.45,328.5,554.08,460.17
2018,1,19,15,0,657.0,84.0,2.6,11.3,318.0,597.62,496.73
2018,1,19,15,15,654.5,76.0,2.6,11.3,287.0,602.02,500.95
2018,1,19,15,30,652.0,68.0,2.6,11.3,256.0,603.46,502.03
2018,1,19,15,45,560.5,64.5,2.2,10.5,208.5,540.04,451.1
2018,1,19,16,0,469.0,61.0,1.8,9.7,161.0,472.26,395.35
2018,1,19,16,15,403.5,52.0,1.7,9.15,124.0,415.19,346.79
2018,1,19,16,30,338.0,43.0,1.6,8.6,87.0,355.87,293.03
2018,1,19,16,45,221.0,30.0,1.55,8.05,54.5,254.2,188.71
2018,1,19,17,0,104.0,17.0,1.5,7.5,22.0,125.56,0.0
2018,1,19,17,15,52.0,8.5,1.5,7.35,11.0,45.22,0.0
2018,1,19,17,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,20,7,15,32.0,5.5,1.55,4.0,6.5,0.0,0.0
2018,1,20,7,30,64.0,11.0,1.7,4.9,13.0,8.65,0.0
2018,1,20,7,45,157.0,24.0,1.85,5.75,39.0,18.23,4.55
2018,1,20,8,0,250.0,37.0,2.0,6.6,65.0,28.12,18.81
2018,1,20,8,15,402.0,43.5,2.2,7.2,111.5,35.58,26.34
2018,1,20,8,30,554.0,50.0,2.4,7.8,158.0,41.46,32.03
2018,1,20,8,45,650.5,50.0,2.6,8.35,206.0,45.66,36.02
2018,1,20,9,0,747.0,50.0,2.8,8.9,254.0,46.72,37.03
2018,1,20,9,15,780.5,52.5,2.9,9.4,294.0,49.28,39.3
2018,1,20,9,30,814.0,55.0,3.0,9.9,334.0,51.86,41.53
2018,1,20,9,45,838.0,57.0,3.15,10.35,370.0,59.27,48.07
2018,1,20,10,0,862.0,59.0,3.3,10.8,406.0,61.8,50.16
2018,1,20,10,15,876.0,60.5,3.3,11.1,435.5,63.72,51.72
2018,1,20,10,30,890.0,62.0,3.3,11.4,465.0,65.56,53.21
2018,1,20,10,45,899.5,63.5,3.35,11.7,488.5,67.22,54.53
2018,1,20,11,0,909.0,65.0,3.4,12.0,512.0,90.2,55.57
2018,1,20,11,15,915.0,66.5,3.4,12.15,528.5,146.31,82.15
2018,1,20,11,30,921.0,68.0,3.4,12.3,545.0,202.26,123.24
2018,1,20,11,45,923.5,68.5,3.4,12.5,553.5,256.29,170.0
2018,1,20,12,0,926.0,69.0,3.4,12.7,562.0,309.27,218.83
2018,1,20,12,15,922.0,70.5,3.4,12.8,562.5,359.81,266.66
2018,1,20,12,30,918.0,72.0,3.4,12.9,563.0,408.31,312.39
2018,1,20,12,45,908.5,74.5,3.4,12.95,555.0,453.24,354.51
2018,1,20,13,0,899.0,77.0,3.4,13.0,547.0,495.38,393.32
2018,1,20,13,15,874.0,81.0,3.35,13.0,528.0,530.66,425.72
2018,1,20,13,30,849.0,85.0,3.3,13.0,509.0,560.36,452.8
2018,1,20,13,45,858.0,79.0,3.25,12.95,492.0,595.22,483.41
2018,1,20,14,0,867.0,73.0,3.2,12.9,475.0,627.69,511.6
2018,1,20,14,15,853.5,71.0,3.1,12.75,447.0,647.59,529.53
2018,1,20,14,30,840.0,69.0,3.0,12.6,419.0,663.75,544.23
2018,1,20,14,45,820.0,66.5,2.85,12.45,385.0,671.08,551.41
2018,1,20,15,0,800.0,64.0,2.7,12.3,351.0,674.44,554.34
2018,1,20,15,15,769.0,60.5,2.7,12.3,312.0,664.66,547.38
2018,1,20,15,30,738.0,57.0,2.7,12.3,273.0,650.84,536.88
2018,1,20,15,45,684.5,53.5,2.0,11.15,229.5,616.08,508.06
2018,1,20,16,0,631.0,50.0,1.3,10.0,186.0,577.23,473.9
2018,1,20,16,15,450.5,46.5,1.3,9.25,132.5,446.48,369.67
2018,1,20,16,30,270.0,43.0,1.3,8.5,79.0,303.15,249.94
2018,1,20,16,45,238.0,31.0,1.25,7.8,54.0,268.62,203.85
2018,1,20,17,0,206.0,19.0,1.2,7.1,29.0,207.36,0.0
2018,1,20,17,15,103.0,9.5,1.2,6.9,14.5,84.04,0.0
2018,1,20,17,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,5.45,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,21,7,15,61.0,7.0,1.0,5.9,8.5,0.0,0.0
2018,1,21,7,30,122.0,14.0,1.1,6.3,17.0,11.02,0.0
2018,1,21,7,45,243.0,25.5,1.2,6.75,47.5,21.09,6.88
2018,1,21,8,0,364.0,37.0,1.3,7.2,78.0,30.62,21.02
2018,1,21,8,15,469.0,43.5,1.35,7.6,120.5,36.0,26.72
2018,1,21,8,30,574.0,50.0,1.4,8.0,163.0,41.61,32.18
2018,1,21,8,45,581.0,58.5,1.4,8.4,196.0,47.96,38.14
2018,1,21,9,0,588.0,67.0,1.4,8.8,229.0,54.1,43.77
2018,1,21,9,15,595.0,77.5,1.45,9.35,262.5,61.52,50.4
2018,1,21,9,30,602.0,88.0,1.5,9.9,296.0,68.7,56.71
2018,1,21,9,45,705.5,78.5,1.5,10.45,346.5,62.94,51.33
2018,1,21,10,0,809.0,69.0,1.5,11.0,397.0,62.48,50.72
2018,1,21,10,15,805.0,75.0,1.55,11.3,421.5,66.75,54.38
2018,1,21,10,30,801.0,81.0,1.6,11.6,446.0,70.89,57.88
2018,1,21,10,45,635.5,121.0,1.65,11.85,419.5,88.73,73.49
2018,1,21,11,0,470.0,161.0,1.7,12.1,393.0,121.99,89.58
2018,1,21,11,15,344.0,194.5,1.75,12.15,367.5,165.75,120.36
2018,1,21,11,30,218.0,228.0,1.8,12.2,342.0,193.8,146.95
2018,1,21,11,45,239.5,231.0,1.85,12.25,358.0,218.26,166.51
2018,1,21,12,0,261.0,234.0,1.9,12.3,374.0,246.54,190.21
2018,1,21,12,15,213.5,239.5,1.9,12.3,354.0,252.92,198.62
2018,1,21,12,30,166.0,245.0,1.9,12.3,334.0,256.26,203.92
2018,1,21,12,45,141.5,239.0,1.9,12.35,314.5,255.44,204.85
2018,1,21,13,0,117.0,233.0,1.9,12.4,295.0,251.62,202.94
2018,1,21,13,15,172.0,219.0,1.85,12.35,307.0,278.09,225.37
2018,1,21,13,30,227.0,205.0,1.8,12.3,319.0,318.27,258.98
2018,1,21,13,45,317.5,189.0,1.8,12.25,341.5,370.75,302.86
2018,1,21,14,0,408.0,173.0,1.8,12.2,364.0,441.28,360.66
2018,1,21,14,15,330.5,173.5,1.65,12.15,322.0,396.99,325.97
2018,1,21,14,30,253.0,174.0,1.5,12.1,280.0,361.1,297.52
2018,1,21,14,45,197.5,162.5,1.4,12.0,241.5,307.57,254.98
2018,1,21,15,0,142.0,151.0,1.3,11.9,203.0,265.23,220.42
2018,1,21,15,15,120.5,133.5,1.3,11.9,174.0,237.64,198.11
2018,1,21,15,30,99.0,116.0,1.3,11.9,145.0,208.26,173.73
2018,1,21,15,45,94.0,99.0,1.0,11.2,123.5,190.62,159.22
2018,1,21,16,0,89.0,82.0,0.7,10.5,102.0,171.91,143.23
2018,1,21,16,15,68.5,65.0,0.7,10.3,78.5,140.12,115.27
2018,1,21,16,30,48.0,48.0,0.7,10.1,55.0,106.98,85.49
2018,1,21,16,45,38.0,33.0,0.75,9.9,37.0,84.66,61.73
2018,1,21,17,0,28.0,18.0,0.8,9.7,19.0,49.42,0.0
2018,1,21,17,15,14.0,9.0,0.8,9.6,9.5,17.52,0.0
2018,1,21,17,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,2.4,9.85,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
