Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,11,30,578.0,168.0,2.1,18.7,492.0,217.39,146.36
2018,2,1,11,45,612.0,160.5,2.2,18.95,508.5,261.72,182.27
2018,2,1,12,0,646.0,153.0,2.3,19.2,525.0,305.98,220.03
2018,2,1,12,15,675.0,144.0,2.35,19.3,534.0,349.64,258.27
2018,2,1,12,30,704.0,135.0,2.4,19.4,543.0,394.54,297.49
2018,2,1,12,45,796.0,106.5,2.5,19.5,563.0,451.65,345.23
2018,2,1,13,0,888.0,78.0,2.6,19.6,583.0,509.9,393.9
2018,2,1,13,15,855.5,85.0,2.6,19.6,562.0,544.28,424.12
2018,2,1,13,30,823.0,92.0,2.6,19.6,541.0,572.51,448.87
2018,2,1,13,45,775.5,98.5,2.6,19.65,509.0,586.32,462.02
2018,2,1,14,0,728.0,105.0,2.6,19.7,477.0,596.66,471.97
2018,2,1,14,15,733.0,97.0,2.5,19.5,454.0,620.1,491.99
2018,2,1,14,30,738.0,89.0,2.4,19.3,431.0,637.91,507.55
2018,2,1,14,45,702.0,89.0,2.25,19.15,395.0,638.2,508.87
2018,2,1,15,0,666.0,89.0,2.1,19.0,359.0,631.31,504.51
2018,2,1,15,15,698.0,74.5,2.1,19.0,333.0,654.95,523.05
2018,2,1,15,30,730.0,60.0,2.1,19.0,307.0,671.94,536.16
2018,2,1,15,45,709.0,55.0,1.55,17.75,268.5,660.1,526.29
2018,2,1,16,0,688.0,50.0,1.0,16.5,230.0,644.93,512.18
2018,2,1,16,15,599.0,47.0,1.05,15.85,182.5,574.37,459.8
2018,2,1,16,30,510.0,44.0,1.1,15.2,135.0,509.14,408.77
2018,2,1,16,45,438.5,37.0,1.15,14.55,98.5,444.45,353.74
2018,2,1,17,0,367.0,30.0,1.2,13.9,62.0,378.78,275.5
2018,2,1,17,15,216.5,18.5,1.2,13.8,34.5,182.57,0.0
2018,2,1,17,30,66.0,7.0,1.2,13.7,7.0,55.98,0.0
2018,2,1,17,45,33.0,3.5,1.2,13.55,3.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.0,1.2,9.55,17.5,7.87,0.0
2018,2,2,7,30,283.0,20.0,1.4,10.3,35.0,16.68,0.0
2018,2,2,7,45,356.5,30.0,1.55,11.0,68.0,24.9,14.98
2018,2,2,8,0,430.0,40.0,1.7,11.7,101.0,33.04,23.44
2018,2,2,8,15,539.5,43.0,1.75,12.25,148.0,35.88,26.41
2018,2,2,8,30,649.0,46.0,1.8,12.8,195.0,42.32,32.37
2018,2,2,8,45,620.5,60.0,1.85,13.4,226.0,49.25,38.62
2018,2,2,9,0,592.0,74.0,1.9,14.0,257.0,58.9,47.15
2018,2,2,9,15,543.5,94.5,1.95,14.55,280.5,72.61,59.13
2018,2,2,9,30,495.0,115.0,2.0,15.1,304.0,82.66,67.73
2018,2,2,9,45,588.5,108.5,2.1,15.7,354.0,81.37,66.3
2018,2,2,10,0,682.0,102.0,2.2,16.3,404.0,77.67,62.78
2018,2,2,10,15,657.5,116.0,2.25,16.7,424.0,85.97,69.75
2018,2,2,10,30,633.0,130.0,2.3,17.1,444.0,94.02,76.46
2018,2,2,10,45,615.5,141.5,2.35,17.45,459.0,100.39,81.69
2018,2,2,11,0,598.0,153.0,2.4,17.8,474.0,131.74,89.34
2018,2,2,11,15,589.5,161.0,2.4,18.15,485.5,177.57,116.13
2018,2,2,11,30,581.0,169.0,2.4,18.5,497.0,219.58,148.18
2018,2,2,11,45,567.0,177.0,2.45,18.8,501.5,261.3,183.97
2018,2,2,12,0,553.0,185.0,2.5,19.1,506.0,301.1,219.42
2018,2,2,12,15,586.0,174.5,2.5,19.3,515.5,340.84,253.76
2018,2,2,12,30,619.0,164.0,2.5,19.5,525.0,386.49,292.72
2018,2,2,12,45,654.5,151.0,2.5,19.7,529.0,428.77,328.81
2018,2,2,13,0,690.0,138.0,2.5,19.9,533.0,472.04,365.28
2018,2,2,13,15,715.5,126.5,2.5,19.85,528.0,511.92,399.1
2018,2,2,13,30,741.0,115.0,2.5,19.8,523.0,551.11,431.96
2018,2,2,13,45,798.5,97.0,2.5,19.75,521.5,600.82,472.47
2018,2,2,14,0,856.0,79.0,2.5,19.7,520.0,651.79,513.46
2018,2,2,14,15,829.5,78.5,2.4,19.5,487.0,665.04,525.35
2018,2,2,14,30,803.0,78.0,2.3,19.3,454.0,673.82,533.86
2018,2,2,14,45,809.0,72.5,2.2,19.1,427.5,696.25,551.35
2018,2,2,15,0,815.0,67.0,2.1,18.9,401.0,715.71,566.24
2018,2,2,15,15,760.5,68.5,2.1,18.9,356.0,693.99,551.22
2018,2,2,15,30,706.0,70.0,2.1,18.9,311.0,672.16,536.13
2018,2,2,15,45,637.0,68.5,1.65,17.8,264.5,627.23,502.59
2018,2,2,16,0,568.0,67.0,1.2,16.7,218.0,578.17,464.66
2018,2,2,16,15,530.5,57.0,1.15,16.0,177.0,540.78,436.02
2018,2,2,16,30,493.0,47.0,1.1,15.3,136.0,500.93,403.17
2018,2,2,16,45,427.0,39.0,1.1,14.55,100.0,438.99,350.32
2018,2,2,17,0,361.0,31.0,1.1,13.8,64.0,376.19,279.18
2018,2,2,17,15,214.5,19.5,1.1,13.6,36.0,221.01,0.0
2018,2,2,17,30,68.0,8.0,1.1,13.4,8.0,58.49,0.0
2018,2,2,17,45,34.0,4.0,1.1,13.2,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,3,7,15,137.5,11.0,1.0,10.05,18.5,8.65,0.0
2018,2,3,7,30,275.0,22.0,1.0,10.9,37.0,18.37,0.0
2018,2,3,7,45,406.5,30.0,1.05,11.75,76.5,25.08,15.3
2018,2,3,8,0,538.0,38.0,1.1,12.6,116.0,34.82,24.98
2018,2,3,8,15,608.5,43.0,1.1,13.2,161.0,39.48,29.54
2018,2,3,8,30,679.0,48.0,1.1,13.8,206.0,44.28,34.01
2018,2,3,8,45,723.5,52.0,1.15,14.4,251.0,48.06,37.42
2018,2,3,9,0,768.0,56.0,1.2,15.0,296.0,51.88,40.73
2018,2,3,9,15,797.5,59.0,1.3,15.7,338.0,54.71,43.08
2018,2,3,9,30,827.0,62.0,1.4,16.4,380.0,57.55,45.36
2018,2,3,9,45,847.5,64.0,1.45,17.1,417.0,65.37,51.97
2018,2,3,10,0,868.0,66.0,1.5,17.8,454.0,67.77,53.79
2018,2,3,10,15,881.5,67.5,1.55,18.3,485.0,69.61,55.15
2018,2,3,10,30,895.0,69.0,1.6,18.8,516.0,71.36,56.44
2018,2,3,10,45,904.5,70.0,1.6,19.35,540.5,72.62,57.29
2018,2,3,11,0,914.0,71.0,1.6,19.9,565.0,108.44,61.63
2018,2,3,11,15,919.0,72.5,1.6,20.2,582.0,166.13,92.4
2018,2,3,11,30,924.0,74.0,1.6,20.5,599.0,223.59,135.28
2018,2,3,11,45,927.0,74.5,1.6,20.8,608.5,279.34,182.48
2018,2,3,12,0,930.0,75.0,1.6,21.1,618.0,334.13,230.84
2018,2,3,12,15,930.0,75.0,1.65,21.25,619.5,386.3,277.59
2018,2,3,12,30,930.0,75.0,1.7,21.4,621.0,436.74,322.29
2018,2,3,12,45,926.5,75.0,1.7,21.55,614.5,483.7,363.2
2018,2,3,13,0,923.0,75.0,1.7,21.7,608.0,528.22,401.11
2018,2,3,13,15,917.5,75.0,1.7,21.7,594.0,569.07,435.49
2018,2,3,13,30,912.0,75.0,1.7,21.7,580.0,607.02,466.85
2018,2,3,13,45,904.0,73.5,1.75,21.7,558.5,638.86,493.42
2018,2,3,14,0,896.0,72.0,1.8,21.7,537.0,667.31,517.07
2018,2,3,14,15,883.5,70.5,1.75,21.55,508.5,689.27,535.29
2018,2,3,14,30,871.0,69.0,1.7,21.4,480.0,707.51,549.86
2018,2,3,14,45,854.0,66.5,1.7,21.2,445.5,717.55,558.35
2018,2,3,15,0,837.0,64.0,1.7,21.0,411.0,731.04,569.41
2018,2,3,15,15,811.5,62.0,1.7,21.0,371.5,727.8,568.05
2018,2,3,15,30,786.0,60.0,1.7,21.0,332.0,720.55,563.75
2018,2,3,15,45,750.0,56.5,1.35,19.7,288.5,699.17,548.55
2018,2,3,16,0,714.0,53.0,1.0,18.4,245.0,673.99,529.32
2018,2,3,16,15,660.0,48.0,1.05,17.8,200.0,628.87,496.74
2018,2,3,16,30,606.0,43.0,1.1,17.2,155.0,580.48,459.22
2018,2,3,16,45,513.0,36.5,1.1,16.55,112.5,506.36,398.35
2018,2,3,17,0,420.0,30.0,1.1,15.9,70.0,423.78,315.21
2018,2,3,17,15,259.0,19.5,1.1,15.8,40.0,259.22,0.0
2018,2,3,17,30,98.0,9.0,1.1,15.7,10.0,82.57,0.0
2018,2,3,17,45,49.0,4.5,1.1,15.6,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,4,7,15,5.5,7.5,0.65,11.65,8.0,5.9,0.0
2018,2,4,7,30,11.0,15.0,0.6,12.2,16.0,11.74,0.0
2018,2,4,7,45,10.5,30.0,0.55,12.8,31.0,22.76,13.48
2018,2,4,8,0,10.0,45.0,0.5,13.4,46.0,33.6,23.91
2018,2,4,8,15,27.5,62.0,0.5,13.85,68.0,45.63,34.96
2018,2,4,8,30,45.0,79.0,0.5,14.3,90.0,57.53,45.72
2018,2,4,8,45,94.5,99.5,0.55,14.75,128.0,70.69,57.39
2018,2,4,9,0,144.0,120.0,0.6,15.2,166.0,84.29,69.23
2018,2,4,9,15,137.5,139.0,0.75,15.75,187.5,95.99,79.19
2018,2,4,9,30,131.0,158.0,0.9,16.3,209.0,107.31,88.68
2018,2,4,9,45,106.5,173.5,1.1,16.8,217.5,116.11,95.91
2018,2,4,10,0,82.0,189.0,1.3,17.3,226.0,128.12,105.81
2018,2,4,10,15,81.5,199.0,1.45,17.85,238.0,134.52,110.82
2018,2,4,10,30,81.0,209.0,1.6,18.4,250.0,140.73,115.65
2018,2,4,10,45,144.5,224.0,1.75,18.95,301.0,145.55,119.29
2018,2,4,11,0,208.0,239.0,1.9,19.5,352.0,167.04,125.67
2018,2,4,11,15,376.5,211.0,2.0,19.75,423.5,186.02,130.29
2018,2,4,11,30,545.0,183.0,2.1,20.0,495.0,224.67,152.69
2018,2,4,11,45,596.0,170.0,2.15,20.3,516.5,268.25,187.17
2018,2,4,12,0,647.0,157.0,2.2,20.6,538.0,313.05,224.48
2018,2,4,12,15,725.0,136.0,2.2,20.55,564.0,364.52,267.47
2018,2,4,12,30,803.0,115.0,2.2,20.5,590.0,422.98,316.29
2018,2,4,12,45,855.0,99.5,2.15,20.5,600.5,476.94,361.74
2018,2,4,13,0,907.0,84.0,2.1,20.5,611.0,531.01,406.7
2018,2,4,13,15,903.0,83.0,2.0,20.4,597.5,571.36,440.69
2018,2,4,13,30,899.0,82.0,1.9,20.3,584.0,608.9,471.69
2018,2,4,13,45,891.5,80.5,1.8,20.15,563.0,640.84,497.89
2018,2,4,14,0,884.0,79.0,1.7,20.0,542.0,669.48,521.04
2018,2,4,14,15,873.5,77.0,1.65,19.85,514.0,698.01,543.82
2018,2,4,14,30,863.0,75.0,1.6,19.7,486.0,717.68,559.64
2018,2,4,14,45,848.0,72.0,1.55,19.5,451.5,729.14,568.71
2018,2,4,15,0,833.0,69.0,1.5,19.3,417.0,736.66,575.07
2018,2,4,15,15,807.5,66.0,1.5,19.3,377.0,732.15,572.89
2018,2,4,15,30,782.0,63.0,1.5,19.3,337.0,723.57,567.7
2018,2,4,15,45,748.5,59.0,1.25,18.25,293.5,703.45,553.62
2018,2,4,16,0,715.0,55.0,1.0,17.2,250.0,679.54,535.76
2018,2,4,16,15,663.0,49.5,1.05,16.5,205.0,635.26,504.02
2018,2,4,16,30,611.0,44.0,1.1,15.8,160.0,587.73,467.38
2018,2,4,16,45,519.5,37.0,1.15,15.1,116.5,513.83,407.19
2018,2,4,17,0,428.0,30.0,1.2,14.4,73.0,431.58,327.14
2018,2,4,17,15,265.0,20.0,1.2,14.25,42.0,267.62,1.49
2018,2,4,17,30,102.0,10.0,1.2,14.1,11.0,86.73,0.0
2018,2,4,17,45,51.0,5.0,1.2,14.0,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,5,7,15,135.0,11.5,1.05,11.05,19.5,9.05,0.0
2018,2,5,7,30,270.0,23.0,1.1,11.6,39.0,19.13,1.19
2018,2,5,7,45,396.0,32.0,1.2,12.15,79.5,26.64,16.92
2018,2,5,8,0,522.0,41.0,1.3,12.7,120.0,34.34,24.64
2018,2,5,8,15,591.5,46.5,1.4,13.2,165.0,39.01,29.17
2018,2,5,8,30,661.0,52.0,1.5,13.7,210.0,47.42,36.84
2018,2,5,8,45,704.5,56.0,1.65,14.2,254.5,51.07,40.13
2018,2,5,9,0,748.0,60.0,1.8,14.7,299.0,54.76,43.33
2018,2,5,9,15,780.0,62.5,1.95,15.25,341.0,57.14,45.29
2018,2,5,9,30,812.0,65.0,2.1,15.8,383.0,59.56,47.22
2018,2,5,9,45,835.0,66.5,2.25,16.3,420.5,61.09,48.36
2018,2,5,10,0,858.0,68.0,2.4,16.8,458.0,69.09,55.14
2018,2,5,10,15,863.5,71.5,2.5,17.3,487.0,72.07,57.49
2018,2,5,10,30,869.0,75.0,2.6,17.8,516.0,74.92,59.72
2018,2,5,10,45,766.0,108.0,2.65,18.25,510.0,81.35,65.05
2018,2,5,11,0,663.0,141.0,2.7,18.7,504.0,130.5,84.95
2018,2,5,11,15,539.5,183.5,2.75,19.15,485.0,186.84,124.72
2018,2,5,11,30,416.0,226.0,2.8,19.6,466.0,230.68,163.44
2018,2,5,11,45,411.0,231.0,2.8,20.0,471.5,264.26,191.61
2018,2,5,12,0,406.0,236.0,2.8,20.4,477.0,295.95,219.13
2018,2,5,12,15,385.0,240.5,2.85,20.65,469.5,320.83,241.94
2018,2,5,12,30,364.0,245.0,2.9,20.9,462.0,343.06,262.19
2018,2,5,12,45,429.0,222.5,2.9,21.2,475.5,386.16,297.12
2018,2,5,13,0,494.0,200.0,2.9,21.5,489.0,428.04,331.28
2018,2,5,13,15,629.5,156.0,2.85,21.6,516.0,497.71,386.73
2018,2,5,13,30,765.0,112.0,2.8,21.7,543.0,567.83,442.43
2018,2,5,13,45,798.5,99.0,2.7,21.75,534.0,609.28,475.72
2018,2,5,14,0,832.0,86.0,2.6,21.8,525.0,650.74,508.66
2018,2,5,14,15,768.0,96.5,2.45,21.65,485.0,649.23,508.85
2018,2,5,14,30,704.0,107.0,2.3,21.5,445.0,645.13,506.84
2018,2,5,14,45,762.0,87.0,2.1,21.35,429.0,685.03,537.68
2018,2,5,15,0,820.0,67.0,1.9,21.2,413.0,726.84,567.57
2018,2,5,15,15,805.0,62.5,1.9,21.2,375.5,728.32,569.36
2018,2,5,15,30,790.0,58.0,1.9,21.2,338.0,726.04,568.66
2018,2,5,15,45,755.5,55.0,1.45,19.95,295.0,706.4,554.06
2018,2,5,16,0,721.0,52.0,1.0,18.7,252.0,683.03,535.31
2018,2,5,16,15,667.5,48.0,1.05,18.05,207.0,639.38,504.3
2018,2,5,16,30,614.0,44.0,1.1,17.4,162.0,592.36,468.42
2018,2,5,16,45,524.0,37.0,1.15,16.8,118.5,509.57,402.22
2018,2,5,17,0,434.0,30.0,1.2,16.2,75.0,437.74,332.85
2018,2,5,17,15,271.0,20.5,1.2,16.1,43.5,276.06,52.27
2018,2,5,17,30,108.0,11.0,1.2,16.0,12.0,92.47,0.0
2018,2,5,17,45,54.0,5.5,1.15,15.9,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,1.7,8.25,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,1.7,8.5,2.0,0.0,0.0
2018,2,6,7,15,216.5,12.5,1.95,9.3,25.0,9.83,0.0
2018,2,6,7,30,400.0,22.0,2.2,10.1,48.0,20.24,3.74
2018,2,6,7,45,513.5,29.0,2.4,10.9,90.5,26.81,17.27
2018,2,6,8,0,627.0,36.0,2.6,11.7,133.0,33.6,24.1
2018,2,6,8,15,692.5,40.5,2.7,12.25,181.0,38.06,28.44
2018,2,6,8,30,758.0,45.0,2.8,12.8,229.0,42.64,32.7
2018,2,6,8,45,798.0,48.0,2.9,13.4,275.5,45.79,35.53
2018,2,6,9,0,838.0,51.0,3.0,14.0,322.0,53.58,42.39
2018,2,6,9,15,864.0,53.5,3.05,14.5,365.0,56.83,45.13
2018,2,6,9,30,890.0,56.0,3.1,15.0,408.0,59.98,47.73
2018,2,6,9,45,909.0,57.0,3.15,15.55,446.0,61.85,49.16
2018,2,6,10,0,928.0,58.0,3.2,16.1,484.0,63.64,50.51
2018,2,6,10,15,939.5,60.0,3.25,16.55,516.0,65.9,52.27
2018,2,6,10,30,951.0,62.0,3.3,17.0,548.0,68.05,53.95
2018,2,6,10,45,959.5,63.0,3.3,17.5,573.5,69.37,54.88
2018,2,6,11,0,968.0,64.0,3.3,18.0,599.0,112.1,61.54
2018,2,6,11,15,973.0,65.0,3.35,18.3,616.5,172.63,95.65
2018,2,6,11,30,978.0,66.0,3.4,18.6,634.0,232.85,142.1
2018,2,6,11,45,979.5,66.0,3.4,18.95,643.0,290.89,192.58
2018,2,6,12,0,981.0,66.0,3.4,19.3,652.0,347.7,243.99
2018,2,6,12,15,979.5,67.0,3.4,19.45,653.5,402.88,294.4
2018,2,6,12,30,978.0,68.0,3.4,19.6,655.0,456.14,342.46
2018,2,6,12,45,974.0,69.0,3.45,19.75,648.5,506.14,386.97
2018,2,6,13,0,970.0,70.0,3.5,19.9,642.0,553.61,428.34
2018,2,6,13,15,964.5,69.0,3.45,19.95,627.0,595.56,464.44
2018,2,6,13,30,959.0,68.0,3.4,20.0,612.0,634.41,497.26
2018,2,6,13,45,951.0,67.0,3.35,20.0,590.0,668.47,525.85
2018,2,6,14,0,943.0,66.0,3.3,20.0,568.0,699.01,551.24
2018,2,6,14,15,931.5,64.5,3.15,19.8,538.5,723.0,571.36
2018,2,6,14,30,920.0,63.0,3.0,19.6,509.0,743.15,586.76
2018,2,6,14,45,903.0,61.5,2.8,19.4,473.5,755.39,596.07
2018,2,6,15,0,886.0,60.0,2.6,19.2,438.0,763.62,602.46
2018,2,6,15,15,863.0,57.5,2.6,19.2,397.0,761.97,602.41
2018,2,6,15,30,840.0,55.0,2.6,19.2,356.0,756.38,599.4
2018,2,6,15,45,805.5,52.5,2.0,17.9,311.5,745.95,591.32
2018,2,6,16,0,771.0,50.0,1.4,16.6,267.0,723.57,572.67
2018,2,6,16,15,718.0,46.0,1.4,15.75,220.0,680.45,541.81
2018,2,6,16,30,665.0,42.0,1.4,14.9,173.0,634.03,506.11
2018,2,6,16,45,577.0,36.5,1.35,14.05,128.0,554.29,441.52
2018,2,6,17,0,489.0,31.0,1.3,13.2,83.0,471.48,364.48
2018,2,6,17,15,310.5,21.0,1.35,13.05,48.0,311.22,104.37
2018,2,6,17,30,132.0,11.0,1.4,12.9,13.0,111.49,0.0
2018,2,6,17,45,66.0,5.5,1.4,12.8,6.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.5,12.05,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.25,9.3,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.2,9.5,2.0,0.0,0.0
2018,2,7,7,15,173.5,13.5,1.25,10.4,24.0,10.62,0.0
2018,2,7,7,30,324.0,24.0,1.3,11.3,46.0,20.05,5.3
2018,2,7,7,45,438.0,32.0,1.35,12.2,87.0,26.78,17.29
2018,2,7,8,0,552.0,40.0,1.4,13.1,128.0,36.59,26.66
2018,2,7,8,15,618.5,45.0,1.45,13.65,173.5,41.24,31.14
2018,2,7,8,30,685.0,50.0,1.5,14.2,219.0,45.99,35.53
2018,2,7,8,45,728.0,54.0,1.6,14.7,264.5,49.74,38.87
2018,2,7,9,0,771.0,58.0,1.7,15.2,310.0,53.51,42.13
2018,2,7,9,15,799.5,61.0,1.7,15.95,352.5,56.31,44.4
2018,2,7,9,30,828.0,64.0,1.7,16.7,395.0,59.09,46.62
2018,2,7,9,45,847.5,66.5,1.7,17.45,432.5,61.33,48.32
2018,2,7,10,0,867.0,69.0,1.7,18.2,470.0,70.1,55.67
2018,2,7,10,15,881.0,70.5,1.65,18.7,501.5,71.91,56.98
2018,2,7,10,30,895.0,72.0,1.6,19.2,533.0,73.64,58.23
2018,2,7,10,45,904.5,73.0,1.5,19.65,558.0,74.87,59.06
2018,2,7,11,0,914.0,74.0,1.4,20.1,583.0,117.34,65.83
2018,2,7,11,15,920.5,74.5,1.25,20.4,600.5,174.93,98.19
2018,2,7,11,30,927.0,75.0,1.1,20.7,618.0,232.41,141.68
2018,2,7,11,45,930.0,75.5,1.0,21.0,627.5,288.7,189.22
2018,2,7,12,0,933.0,76.0,0.9,21.3,637.0,344.02,237.36
2018,2,7,12,15,930.5,77.5,0.75,21.5,638.5,397.08,283.34
2018,2,7,12,30,928.0,79.0,0.6,21.7,640.0,448.23,326.42
2018,2,7,12,45,922.5,80.0,0.45,21.9,633.0,495.49,364.9
2018,2,7,13,0,917.0,81.0,0.3,22.1,626.0,540.18,399.77
2018,2,7,13,15,912.0,80.5,0.4,22.15,612.0,580.97,433.37
2018,2,7,13,30,907.0,80.0,0.5,22.2,598.0,618.87,464.27
2018,2,7,13,45,898.5,79.0,0.55,22.25,576.5,651.07,490.03
2018,2,7,14,0,890.0,78.0,0.6,22.3,555.0,679.87,513.01
2018,2,7,14,15,877.5,76.5,0.65,22.2,526.5,701.93,531.32
2018,2,7,14,30,865.0,75.0,0.7,22.1,498.0,726.87,550.54
2018,2,7,14,45,847.5,73.0,0.7,21.95,463.0,737.7,559.06
2018,2,7,15,0,830.0,71.0,0.7,21.8,428.0,744.51,565.07
2018,2,7,15,15,805.0,68.0,0.7,21.8,388.0,740.26,563.22
2018,2,7,15,30,780.0,65.0,0.7,21.8,348.0,731.93,558.56
2018,2,7,15,45,744.0,61.5,0.7,20.55,304.0,710.16,546.83
2018,2,7,16,0,708.0,58.0,0.7,19.3,260.0,684.51,531.59
2018,2,7,16,15,653.5,53.5,0.8,18.4,214.5,638.8,500.99
2018,2,7,16,30,599.0,49.0,0.9,17.5,169.0,598.51,471.81
2018,2,7,16,45,509.0,42.0,1.0,16.6,125.0,516.68,408.2
2018,2,7,17,0,419.0,35.0,1.1,15.7,81.0,433.63,335.14
2018,2,7,17,15,269.5,24.0,1.1,15.35,48.0,283.99,123.97
2018,2,7,17,30,120.0,13.0,1.1,15.0,15.0,104.06,0.0
2018,2,7,17,45,60.0,6.5,1.15,14.6,7.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.6,10.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.8,10.55,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.8,10.6,2.0,0.0,0.0
2018,2,8,7,15,177.5,14.5,0.8,11.25,25.5,11.41,0.0
2018,2,8,7,30,331.0,26.0,0.8,11.9,49.0,21.76,7.68
2018,2,8,7,45,444.5,33.5,0.8,12.5,90.5,28.02,18.47
2018,2,8,8,0,558.0,41.0,0.8,13.1,132.0,34.53,24.91
2018,2,8,8,15,624.5,46.5,0.75,13.6,178.5,42.55,32.38
2018,2,8,8,30,691.0,52.0,0.7,14.1,225.0,47.71,37.11
2018,2,8,8,45,733.5,56.0,0.65,14.6,271.0,51.41,40.41
2018,2,8,9,0,776.0,60.0,0.6,15.1,317.0,55.15,43.62
2018,2,8,9,15,807.0,62.5,0.65,15.8,360.0,57.57,45.55
2018,2,8,9,30,838.0,65.0,0.7,16.5,403.0,60.01,47.46
2018,2,8,9,45,861.0,66.0,0.75,17.15,441.5,67.41,53.67
2018,2,8,10,0,884.0,67.0,0.8,17.8,480.0,69.17,54.91
2018,2,8,10,15,897.5,69.0,0.9,18.4,512.0,71.33,56.51
2018,2,8,10,30,911.0,71.0,1.0,19.0,544.0,73.4,58.04
2018,2,8,10,45,920.5,71.5,1.1,19.6,569.0,74.31,58.57
2018,2,8,11,0,930.0,72.0,1.2,20.2,594.0,118.97,65.89
2018,2,8,11,15,936.5,73.0,1.25,20.6,612.0,177.89,99.56
2018,2,8,11,30,943.0,74.0,1.3,21.0,630.0,236.7,144.4
2018,2,8,11,45,946.0,74.5,1.35,21.4,640.0,293.94,193.06
2018,2,8,12,0,949.0,75.0,1.4,21.8,650.0,350.2,242.47
2018,2,8,12,15,950.5,74.5,1.45,21.95,652.0,403.88,290.06
2018,2,8,12,30,952.0,74.0,1.5,22.1,654.0,455.9,335.54
2018,2,8,12,45,950.5,74.0,1.6,22.25,648.0,505.15,378.04
2018,2,8,13,0,949.0,74.0,1.7,22.4,642.0,552.08,417.73
2018,2,8,13,15,945.0,73.0,1.75,22.35,628.0,594.17,453.02
2018,2,8,13,30,941.0,72.0,1.8,22.3,614.0,633.32,485.36
2018,2,8,13,45,933.5,70.5,1.85,22.25,592.0,666.69,512.91
2018,2,8,14,0,926.0,69.0,1.9,22.2,570.0,696.58,537.51
2018,2,8,14,15,915.0,68.0,1.85,22.0,541.5,721.08,557.44
2018,2,8,14,30,904.0,67.0,1.8,21.8,513.0,741.85,572.99
2018,2,8,14,45,888.0,65.5,1.75,21.6,478.0,754.55,582.94
2018,2,8,15,0,872.0,64.0,1.7,21.4,443.0,763.34,590.25
2018,2,8,15,15,849.0,61.0,1.7,21.4,402.0,760.85,589.64
2018,2,8,15,30,826.0,58.0,1.7,21.4,361.0,762.57,591.97
2018,2,8,15,45,793.5,55.0,1.35,20.0,316.5,744.7,579.78
2018,2,8,16,0,761.0,52.0,1.0,18.6,272.0,723.01,563.73
2018,2,8,16,15,711.5,48.0,1.05,17.8,225.5,682.41,536.07
2018,2,8,16,30,662.0,44.0,1.1,17.0,179.0,638.47,503.65
2018,2,8,16,45,579.5,38.0,1.15,16.15,134.0,562.08,443.91
2018,2,8,17,0,497.0,32.0,1.2,15.3,89.0,483.06,374.29
2018,2,8,17,15,334.0,23.0,1.2,15.15,53.5,338.77,175.18
2018,2,8,17,30,171.0,14.0,1.2,15.0,18.0,145.24,0.0
2018,2,8,17,45,85.5,7.0,1.2,14.8,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,12.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.35,12.95,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.4,12.95,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,2,9,6,45,18.0,2.0,0.55,13.1,1.5,0.0,0.0
2018,2,9,7,0,36.0,4.0,0.6,13.2,3.0,0.0,0.0
2018,2,9,7,15,221.0,14.0,0.6,13.65,28.5,11.02,0.0
2018,2,9,7,30,406.0,24.0,0.6,14.1,54.0,22.03,8.91
2018,2,9,7,45,512.0,30.0,0.65,14.6,96.5,27.66,18.09
2018,2,9,8,0,618.0,36.0,0.7,15.1,139.0,33.55,23.88
2018,2,9,8,15,679.5,41.0,0.8,15.55,186.5,38.41,28.47
2018,2,9,8,30,741.0,46.0,0.9,16.0,234.0,43.34,32.95
2018,2,9,8,45,780.0,49.0,1.0,16.45,280.0,46.44,35.7
2018,2,9,9,0,819.0,52.0,1.1,16.9,326.0,54.37,42.59
2018,2,9,9,15,844.5,54.5,1.2,17.5,369.0,57.56,45.2
2018,2,9,9,30,870.0,57.0,1.3,18.1,412.0,60.65,47.68
2018,2,9,9,45,888.5,59.0,1.45,18.7,450.0,63.17,49.63
2018,2,9,10,0,907.0,61.0,1.6,19.3,488.0,65.6,51.49
2018,2,9,10,15,919.5,63.0,1.75,19.8,520.5,67.81,53.17
2018,2,9,10,30,932.0,65.0,1.9,20.3,553.0,69.93,54.76
2018,2,9,10,45,940.0,66.0,2.05,20.75,578.0,71.19,55.63
2018,2,9,11,0,948.0,67.0,2.2,21.2,603.0,118.8,64.29
2018,2,9,11,15,952.5,68.5,2.25,21.4,620.5,178.81,99.36
2018,2,9,11,30,957.0,70.0,2.3,21.6,638.0,238.5,145.53
2018,2,9,11,45,953.5,72.0,2.4,21.8,646.0,296.08,195.38
2018,2,9,12,0,950.0,74.0,2.5,22.0,654.0,352.03,245.53
2018,2,9,12,15,898.5,90.5,2.55,22.05,640.0,401.1,291.34
2018,2,9,12,30,847.0,107.0,2.6,22.1,626.0,443.96,330.96
2018,2,9,12,45,829.0,110.0,2.7,22.2,614.0,485.32,367.73
2018,2,9,13,0,811.0,113.0,2.8,22.3,602.0,523.14,400.77
2018,2,9,13,15,823.5,106.5,2.75,22.25,593.5,565.29,435.99
2018,2,9,13,30,836.0,100.0,2.7,22.2,585.0,605.82,469.27
2018,2,9,13,45,847.0,94.0,2.7,22.2,570.5,644.02,500.33
2018,2,9,14,0,858.0,88.0,2.7,22.2,556.0,680.0,529.31
2018,2,9,14,15,821.0,89.0,2.5,22.0,518.0,687.67,536.45
2018,2,9,14,30,784.0,90.0,2.3,21.8,480.0,690.2,539.58
2018,2,9,14,45,732.0,92.5,2.15,21.65,437.0,681.8,534.0
2018,2,9,15,0,680.0,95.0,2.0,21.5,394.0,665.64,522.86
2018,2,9,15,15,655.0,90.0,2.0,21.5,356.5,657.22,517.96
2018,2,9,15,30,630.0,85.0,2.0,21.5,319.0,645.16,510.18
2018,2,9,15,45,602.5,77.5,1.5,20.2,279.0,624.56,495.13
2018,2,9,16,0,575.0,70.0,1.0,18.9,239.0,600.73,476.33
2018,2,9,16,15,492.0,66.5,1.05,18.05,193.5,532.77,427.08
2018,2,9,16,30,409.0,63.0,1.1,17.2,148.0,456.54,369.09
2018,2,9,16,45,332.5,51.5,1.15,16.3,109.0,382.05,309.2
2018,2,9,17,0,256.0,40.0,1.2,15.4,70.0,308.31,244.57
2018,2,9,17,15,178.5,26.5,1.25,15.05,43.0,221.33,128.47
2018,2,9,17,30,101.0,13.0,1.3,14.7,16.0,89.81,0.0
2018,2,9,17,45,50.5,6.5,1.3,14.3,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,2,10,6,45,5.5,1.0,0.9,9.1,1.0,0.0,0.0
2018,2,10,7,0,11.0,2.0,0.9,9.4,2.0,0.0,0.0
2018,2,10,7,15,126.0,15.0,1.05,10.05,24.5,11.8,0.0
2018,2,10,7,30,241.0,28.0,1.2,10.7,47.0,23.08,10.78
2018,2,10,7,45,424.0,33.5,1.4,11.4,94.5,27.86,18.6
2018,2,10,8,0,607.0,39.0,1.6,12.1,142.0,36.06,26.44
2018,2,10,8,15,669.0,43.5,1.7,12.65,189.0,40.42,30.61
2018,2,10,8,30,731.0,48.0,1.8,13.2,236.0,44.87,34.7
2018,2,10,8,45,770.0,51.5,1.95,13.75,282.5,48.31,37.75
2018,2,10,9,0,809.0,55.0,2.1,14.3,329.0,51.77,40.72
2018,2,10,9,15,835.0,57.0,2.4,15.0,371.5,59.29,47.19
2018,2,10,9,30,861.0,59.0,2.7,15.7,414.0,62.0,49.33
2018,2,10,9,45,863.5,64.5,3.0,16.45,448.0,66.61,53.09
2018,2,10,10,0,866.0,70.0,3.3,17.2,482.0,70.99,56.62
2018,2,10,10,15,793.5,93.5,3.45,17.5,490.0,79.1,63.45
2018,2,10,10,30,721.0,117.0,3.6,17.8,498.0,86.14,69.31
2018,2,10,10,45,540.5,172.0,3.75,18.1,465.0,114.76,93.64
2018,2,10,11,0,360.0,227.0,3.9,18.4,432.0,170.27,123.51
2018,2,10,11,15,303.0,248.0,4.0,18.5,424.0,203.63,147.86
2018,2,10,11,30,246.0,269.0,4.1,18.6,416.0,233.1,173.5
2018,2,10,11,45,305.5,260.5,4.2,18.7,446.0,262.72,196.04
2018,2,10,12,0,365.0,252.0,4.3,18.8,476.0,299.76,225.87
2018,2,10,12,15,372.5,252.5,4.4,18.75,482.0,330.04,252.58
2018,2,10,12,30,380.0,253.0,4.5,18.7,488.0,360.41,279.31
2018,2,10,12,45,477.5,220.5,4.6,18.7,512.5,412.68,322.36
2018,2,10,13,0,575.0,188.0,4.7,18.7,537.0,465.79,366.66
2018,2,10,13,15,703.0,144.0,4.8,18.6,561.5,536.52,425.07
2018,2,10,13,30,831.0,100.0,4.9,18.5,586.0,605.35,482.31
2018,2,10,13,45,829.5,95.5,5.0,18.35,566.0,637.07,510.17
2018,2,10,14,0,828.0,91.0,5.1,18.2,546.0,665.79,535.57
2018,2,10,14,15,747.5,105.5,5.05,17.95,500.5,658.95,532.2
2018,2,10,14,30,667.0,120.0,5.0,17.7,455.0,643.11,521.59
2018,2,10,14,45,630.0,119.0,4.95,17.45,418.0,636.57,518.62
2018,2,10,15,0,593.0,118.0,4.9,17.2,381.0,625.55,511.9
2018,2,10,15,15,653.5,95.0,4.9,17.2,360.5,664.1,543.64
2018,2,10,15,30,714.0,72.0,4.9,17.2,340.0,694.5,567.98
2018,2,10,15,45,757.0,61.0,4.3,16.3,314.0,727.68,593.21
2018,2,10,16,0,800.0,50.0,3.7,15.4,288.0,757.69,615.6
2018,2,10,16,15,755.5,46.0,3.35,14.6,240.5,721.14,587.12
2018,2,10,16,30,711.0,42.0,3.0,13.8,193.0,681.31,554.39
2018,2,10,16,45,618.0,37.5,2.7,13.05,145.0,597.65,485.21
2018,2,10,17,0,525.0,33.0,2.4,12.3,97.0,511.06,407.81
2018,2,10,17,15,343.0,24.0,2.4,11.95,58.5,354.39,226.49
2018,2,10,17,30,161.0,15.0,2.4,11.6,20.0,139.15,0.0
2018,2,10,17,45,80.5,7.5,2.45,11.25,10.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.65,5.3,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,0.95,4.9,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,2,11,6,45,35.0,3.5,1.05,5.55,3.0,0.0,0.0
2018,2,11,7,0,70.0,7.0,1.0,5.8,6.0,0.0,0.0
2018,2,11,7,15,251.5,17.0,1.25,6.7,34.0,13.38,0.0
2018,2,11,7,30,433.0,27.0,1.5,7.6,62.0,24.85,13.09
2018,2,11,7,45,537.5,34.0,1.7,8.5,107.0,31.35,21.99
2018,2,11,8,0,642.0,41.0,1.9,9.4,152.0,38.05,28.56
2018,2,11,8,15,699.0,45.5,2.05,10.15,200.0,42.38,32.72
2018,2,11,8,30,756.0,50.0,2.2,10.9,248.0,46.79,36.77
2018,2,11,8,45,726.0,60.5,2.35,11.6,279.0,54.9,44.01
2018,2,11,9,0,696.0,71.0,2.5,12.3,310.0,57.77,46.42
2018,2,11,9,15,522.0,107.5,2.7,12.9,299.5,78.34,64.52
2018,2,11,9,30,348.0,144.0,2.9,13.5,289.0,100.51,83.75
2018,2,11,9,45,252.0,170.5,3.15,14.05,280.5,114.0,95.15
2018,2,11,10,0,156.0,197.0,3.4,14.6,272.0,130.94,109.43
2018,2,11,10,15,114.5,209.5,3.55,14.5,266.5,137.16,114.6
2018,2,11,10,30,73.0,222.0,3.7,14.4,261.0,148.44,124.15
2018,2,11,10,45,72.0,227.5,3.9,14.3,267.5,152.08,127.11
2018,2,11,11,0,71.0,233.0,4.1,14.2,274.0,163.02,128.16
2018,2,11,11,15,38.0,204.0,3.9,13.85,226.0,149.78,117.81
2018,2,11,11,30,5.0,175.0,3.7,13.5,178.0,131.59,104.33
2018,2,11,11,45,17.5,204.0,3.55,13.2,215.0,156.48,124.45
2018,2,11,12,0,30.0,233.0,3.4,12.9,252.0,183.13,146.09
2018,2,11,12,15,62.0,259.5,3.55,12.8,298.0,219.05,175.0
2018,2,11,12,30,94.0,286.0,3.7,12.7,344.0,259.81,208.17
2018,2,11,12,45,178.0,280.0,3.8,12.65,389.0,309.93,248.9
2018,2,11,13,0,262.0,274.0,3.9,12.6,434.0,371.1,299.06
2018,2,11,13,15,191.0,267.0,4.1,12.45,382.5,336.29,272.79
2018,2,11,13,30,120.0,260.0,4.3,12.3,331.0,302.49,246.41
2018,2,11,13,45,108.0,213.5,4.5,12.15,275.5,262.79,215.39
2018,2,11,14,0,96.0,167.0,4.7,12.0,220.0,219.1,180.49
2018,2,11,14,15,241.0,178.5,4.8,11.95,302.5,354.07,295.02
2018,2,11,14,30,386.0,190.0,4.9,11.9,385.0,485.75,404.77
2018,2,11,14,45,363.0,175.5,5.0,11.8,349.0,469.13,392.63
2018,2,11,15,0,340.0,161.0,5.1,11.7,313.0,449.37,378.22
2018,2,11,15,15,541.5,120.0,5.1,11.7,337.0,595.61,501.41
2018,2,11,15,30,743.0,79.0,5.1,11.7,361.0,734.05,612.01
2018,2,11,15,45,711.5,74.0,4.9,11.3,317.5,714.24,596.75
2018,2,11,16,0,680.0,69.0,4.7,10.9,274.0,690.82,578.76
2018,2,11,16,15,628.5,63.0,4.55,10.55,228.0,646.09,542.85
2018,2,11,16,30,577.0,57.0,4.4,10.2,182.0,598.34,502.68
2018,2,11,16,45,491.0,49.0,4.3,9.9,137.0,516.98,432.92
2018,2,11,17,0,405.0,41.0,4.2,9.6,92.0,433.93,357.11
2018,2,11,17,15,265.5,29.5,4.15,9.45,57.0,298.83,206.06
2018,2,11,17,30,126.0,18.0,4.1,9.3,22.0,114.21,0.0
2018,2,11,17,45,63.0,9.0,4.1,9.1,11.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.1,8.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.0,8.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.95,8.75,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.85,8.65,0.0,0.0,0.0
