Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,12,0,416.0,287.0,1.5,12.2,586.0,372.43,286.46
2018,3,4,12,15,425.0,287.0,1.55,12.3,592.5,409.34,317.83
2018,3,4,12,30,434.0,287.0,1.6,12.4,599.0,446.37,348.92
2018,3,4,12,45,389.0,293.0,1.65,12.5,571.0,452.59,356.2
2018,3,4,13,0,344.0,299.0,1.7,12.6,543.0,458.85,362.86
2018,3,4,13,15,410.5,264.0,1.7,12.6,549.0,505.67,400.9
2018,3,4,13,30,477.0,229.0,1.7,12.6,555.0,546.4,434.18
2018,3,4,13,45,461.0,232.5,1.7,12.65,539.5,565.38,449.51
2018,3,4,14,0,445.0,236.0,1.7,12.7,524.0,581.65,462.75
2018,3,4,14,15,431.0,231.0,1.75,12.6,499.5,588.73,469.77
2018,3,4,14,30,417.0,226.0,1.8,12.5,475.0,592.97,474.69
2018,3,4,14,45,378.5,217.5,1.8,12.4,433.0,551.68,445.11
2018,3,4,15,0,340.0,209.0,1.8,12.3,391.0,525.06,426.12
2018,3,4,15,15,298.0,200.0,1.8,12.3,350.5,491.81,401.35
2018,3,4,15,30,256.0,191.0,1.8,12.3,310.0,456.03,374.17
2018,3,4,15,45,358.5,155.5,1.8,11.85,303.5,514.54,425.1
2018,3,4,16,0,461.0,120.0,1.8,11.4,297.0,594.52,490.69
2018,3,4,16,15,578.5,91.5,1.6,10.65,283.0,680.76,556.74
2018,3,4,16,30,696.0,63.0,1.4,9.9,269.0,746.49,604.81
2018,3,4,16,45,649.0,57.0,1.2,9.15,221.0,703.36,570.4
2018,3,4,17,0,602.0,51.0,1.0,8.4,173.0,650.86,527.53
2018,3,4,17,15,480.0,42.5,1.05,7.95,122.5,527.64,429.15
2018,3,4,17,30,358.0,34.0,1.1,7.5,72.0,406.04,320.64
2018,3,4,17,45,221.0,22.0,1.1,7.05,41.5,249.88,32.45
2018,3,4,18,0,84.0,10.0,1.1,6.6,11.0,76.49,0.0
2018,3,4,18,15,42.0,5.0,1.15,6.45,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.45,0.9,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.6,1.7,3.0,0.0,0.0
2018,3,5,6,45,178.5,16.5,1.75,2.45,29.5,12.98,0.0
2018,3,5,7,0,333.0,29.0,1.9,3.2,56.0,24.21,12.57
2018,3,5,7,15,452.5,38.0,2.0,3.8,102.5,31.68,22.77
2018,3,5,7,30,572.0,47.0,2.1,4.4,149.0,39.35,30.39
2018,3,5,7,45,641.0,53.0,2.2,4.95,201.0,44.39,35.32
2018,3,5,8,0,710.0,59.0,2.3,5.5,253.0,53.61,43.88
2018,3,5,8,15,754.0,63.0,2.35,6.2,305.0,57.22,47.08
2018,3,5,8,30,798.0,67.0,2.4,6.9,357.0,60.87,50.21
2018,3,5,8,45,828.0,70.0,2.45,7.6,406.5,63.55,52.38
2018,3,5,9,0,858.0,73.0,2.5,8.3,456.0,66.23,54.49
2018,3,5,9,15,880.0,75.0,2.5,8.95,501.0,68.03,55.8
2018,3,5,9,30,902.0,77.0,2.5,9.6,546.0,77.15,63.62
2018,3,5,9,45,919.0,78.5,2.5,10.25,586.5,79.0,64.92
2018,3,5,10,0,936.0,80.0,2.5,10.9,627.0,80.77,66.15
2018,3,5,10,15,946.5,81.0,2.5,11.4,659.5,81.98,66.94
2018,3,5,10,30,957.0,82.0,2.5,11.9,692.0,83.11,67.66
2018,3,5,10,45,964.0,82.5,2.45,12.45,717.0,137.72,78.74
2018,3,5,11,0,971.0,83.0,2.4,13.0,742.0,200.68,118.09
2018,3,5,11,15,975.5,84.0,2.4,13.35,760.0,263.63,168.96
2018,3,5,11,30,980.0,85.0,2.4,13.7,778.0,326.19,224.21
2018,3,5,11,45,982.5,84.5,2.35,14.0,787.0,386.35,278.79
2018,3,5,12,0,985.0,84.0,2.3,14.3,796.0,445.31,331.83
2018,3,5,12,15,986.0,84.0,2.3,14.45,797.5,502.6,382.59
2018,3,5,12,30,987.0,84.0,2.3,14.6,799.0,558.08,430.47
2018,3,5,12,45,986.5,83.0,2.25,14.8,792.0,609.84,473.81
2018,3,5,13,0,986.0,82.0,2.2,15.0,785.0,659.13,513.92
2018,3,5,13,15,982.0,81.5,2.2,15.05,769.5,704.03,550.2
2018,3,5,13,30,978.0,81.0,2.2,15.1,754.0,745.8,583.36
2018,3,5,13,45,971.5,80.0,2.2,15.15,730.5,782.02,611.7
2018,3,5,14,0,965.0,79.0,2.2,15.2,707.0,814.62,635.31
2018,3,5,14,15,955.5,77.5,2.2,15.15,676.0,840.63,654.55
2018,3,5,14,30,946.0,76.0,2.2,15.1,645.0,862.68,671.16
2018,3,5,14,45,933.0,74.0,2.2,15.05,607.0,877.23,682.7
2018,3,5,15,0,920.0,72.0,2.2,15.0,569.0,887.63,691.57
2018,3,5,15,15,902.0,70.5,2.2,15.0,526.0,890.21,695.03
2018,3,5,15,30,884.0,69.0,2.2,15.0,483.0,888.75,695.83
2018,3,5,15,45,858.0,66.0,1.95,14.45,434.5,874.21,686.33
2018,3,5,16,0,832.0,63.0,1.7,13.9,386.0,865.73,680.82
2018,3,5,16,15,793.5,60.0,1.55,13.0,335.0,832.14,658.83
2018,3,5,16,30,755.0,57.0,1.4,12.1,284.0,795.01,633.41
2018,3,5,16,45,648.0,55.5,1.25,11.15,225.0,702.16,565.54
2018,3,5,17,0,541.0,54.0,1.1,10.2,166.0,601.98,488.97
2018,3,5,17,15,394.0,44.0,1.15,9.6,113.5,455.13,372.56
2018,3,5,17,30,247.0,34.0,1.2,9.0,61.0,308.12,246.48
2018,3,5,17,45,160.5,22.0,1.25,8.4,36.0,202.18,55.46
2018,3,5,18,0,74.0,10.0,1.3,7.8,11.0,68.49,0.0
2018,3,5,18,15,37.0,5.0,1.3,7.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,2.5,1.25,5.25,2.0,0.0,0.0
2018,3,6,6,30,31.0,5.0,1.2,5.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,16.0,1.2,6.55,19.0,12.59,0.0
2018,3,6,7,0,79.0,27.0,1.2,7.2,34.0,20.34,10.24
2018,3,6,7,15,158.5,41.0,1.3,7.9,66.5,30.86,21.77
2018,3,6,7,30,238.0,55.0,1.4,8.6,99.0,40.81,31.26
2018,3,6,7,45,190.0,81.5,1.55,9.3,123.5,58.76,47.71
2018,3,6,8,0,142.0,108.0,1.7,10.0,148.0,76.21,63.45
2018,3,6,8,15,246.0,119.5,1.75,10.7,204.0,83.8,70.06
2018,3,6,8,30,350.0,131.0,1.8,11.4,260.0,90.65,75.85
2018,3,6,8,45,433.5,135.0,1.85,12.1,316.0,93.75,78.19
2018,3,6,9,0,517.0,139.0,1.9,12.8,372.0,97.03,80.63
2018,3,6,9,15,508.5,156.5,1.95,13.4,404.5,106.62,88.59
2018,3,6,9,30,500.0,174.0,2.0,14.0,437.0,115.78,96.05
2018,3,6,9,45,700.0,130.0,2.0,14.6,527.0,92.92,75.82
2018,3,6,10,0,900.0,86.0,2.0,15.2,617.0,83.67,67.5
2018,3,6,10,15,923.5,84.0,2.0,15.65,653.5,83.28,66.91
2018,3,6,10,30,947.0,82.0,2.0,16.1,690.0,82.88,66.31
2018,3,6,10,45,954.0,83.0,2.0,16.55,715.5,140.63,78.98
2018,3,6,11,0,961.0,84.0,2.0,17.0,741.0,203.37,118.5
2018,3,6,11,15,965.0,84.5,1.9,17.35,758.0,265.32,168.05
2018,3,6,11,30,969.0,85.0,1.8,17.7,775.0,326.8,221.41
2018,3,6,11,45,971.0,85.5,1.75,18.05,784.5,386.93,274.7
2018,3,6,12,0,973.0,86.0,1.7,18.4,794.0,445.88,326.31
2018,3,6,12,15,973.5,86.0,1.6,18.6,795.0,502.37,374.65
2018,3,6,12,30,974.0,86.0,1.5,18.8,796.0,557.01,419.87
2018,3,6,12,45,971.5,86.0,1.45,19.05,788.5,607.98,460.95
2018,3,6,13,0,969.0,86.0,1.4,19.3,781.0,656.38,498.73
2018,3,6,13,15,930.5,97.0,1.3,19.35,753.5,689.51,524.2
2018,3,6,13,30,892.0,108.0,1.2,19.4,726.0,717.06,544.79
2018,3,6,13,45,798.0,134.0,1.15,19.45,673.5,721.32,548.14
2018,3,6,14,0,704.0,160.0,1.1,19.5,621.0,715.15,543.88
2018,3,6,14,15,702.5,150.5,1.0,19.45,593.0,734.39,558.37
2018,3,6,14,30,701.0,141.0,0.9,19.4,565.0,750.29,569.91
2018,3,6,14,45,725.5,123.0,0.85,19.4,539.0,775.26,587.31
2018,3,6,15,0,750.0,105.0,0.8,19.4,513.0,792.0,599.01
2018,3,6,15,15,757.5,93.0,0.8,19.4,477.5,802.97,607.75
2018,3,6,15,30,765.0,81.0,0.8,19.4,442.0,810.2,614.14
2018,3,6,15,45,678.5,89.0,0.6,18.95,385.5,759.11,578.62
2018,3,6,16,0,592.0,97.0,0.4,18.5,329.0,698.77,536.84
2018,3,6,16,15,552.0,89.5,0.5,17.65,283.5,658.09,513.21
2018,3,6,16,30,512.0,82.0,0.6,16.8,238.0,614.56,485.68
2018,3,6,16,45,435.0,74.0,0.65,15.95,189.5,527.04,422.82
2018,3,6,17,0,358.0,66.0,0.7,15.1,141.0,449.14,363.95
2018,3,6,17,15,295.5,52.0,0.8,14.5,102.5,375.65,304.53
2018,3,6,17,30,233.0,38.0,0.9,13.9,64.0,303.85,239.66
2018,3,6,17,45,141.0,23.0,0.95,13.25,36.5,189.43,71.64
2018,3,6,18,0,49.0,8.0,1.0,12.6,9.0,46.54,0.0
2018,3,6,18,15,24.5,4.0,1.0,12.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.0,1.05,9.4,1.0,0.0,0.0
2018,3,7,6,30,13.0,2.0,1.0,9.4,2.0,0.0,0.0
2018,3,7,6,45,6.5,8.5,1.0,9.35,8.5,6.69,0.0
2018,3,7,7,0,0.0,15.0,1.0,9.3,15.0,11.41,3.53
2018,3,7,7,15,0.0,24.0,1.05,9.9,24.0,18.29,10.57
2018,3,7,7,30,0.0,33.0,1.1,10.5,33.0,25.18,17.06
2018,3,7,7,45,0.0,37.0,1.15,11.05,37.0,28.24,19.97
2018,3,7,8,0,0.0,41.0,1.2,11.6,41.0,31.31,22.78
2018,3,7,8,15,0.0,43.0,1.35,12.2,43.0,32.85,24.1
2018,3,7,8,30,0.0,45.0,1.5,12.8,45.0,34.4,25.37
2018,3,7,8,45,0.5,76.5,1.6,13.35,76.5,58.75,46.94
2018,3,7,9,0,1.0,108.0,1.7,13.9,108.0,81.17,66.41
2018,3,7,9,15,24.5,147.0,1.85,14.75,159.5,104.53,86.29
2018,3,7,9,30,48.0,186.0,2.0,15.6,211.0,128.44,106.3
2018,3,7,9,45,74.0,224.0,2.15,16.45,266.0,150.61,124.5
2018,3,7,10,0,100.0,262.0,2.3,17.3,321.0,171.65,141.5
2018,3,7,10,15,198.5,272.5,2.45,17.75,398.0,172.43,141.61
2018,3,7,10,30,297.0,283.0,2.6,18.2,475.0,171.23,140.14
2018,3,7,10,45,487.0,233.5,2.75,18.65,562.5,180.86,124.96
2018,3,7,11,0,677.0,184.0,2.9,19.1,650.0,217.16,140.52
2018,3,7,11,15,810.0,137.0,2.9,19.3,708.0,267.19,175.29
2018,3,7,11,30,943.0,90.0,2.9,19.5,766.0,326.91,222.35
2018,3,7,11,45,953.5,87.0,2.95,19.65,778.0,385.85,274.93
2018,3,7,12,0,964.0,84.0,3.0,19.8,790.0,444.39,326.84
2018,3,7,12,15,965.0,84.0,3.0,19.9,791.5,500.54,375.95
2018,3,7,12,30,966.0,84.0,3.0,20.0,793.0,554.91,422.35
2018,3,7,12,45,965.5,83.0,3.05,20.1,786.0,605.59,464.83
2018,3,7,13,0,965.0,82.0,3.1,20.2,779.0,653.85,504.39
2018,3,7,13,15,961.5,81.0,3.05,20.15,763.5,697.57,539.58
2018,3,7,13,30,958.0,80.0,3.0,20.1,748.0,738.23,571.74
2018,3,7,13,45,953.0,78.5,3.0,20.1,725.0,774.08,599.51
2018,3,7,14,0,948.0,77.0,3.0,20.1,702.0,806.44,623.06
2018,3,7,14,15,938.5,75.5,3.0,19.85,671.0,831.68,642.26
2018,3,7,14,30,929.0,74.0,3.0,19.6,640.0,853.0,658.9
2018,3,7,14,45,916.0,72.5,2.95,19.4,603.0,867.44,670.44
2018,3,7,15,0,903.0,71.0,2.9,19.2,566.0,877.83,679.35
2018,3,7,15,15,885.0,69.0,2.9,19.2,523.0,879.2,681.95
2018,3,7,15,30,867.0,67.0,2.9,19.2,480.0,876.53,681.9
2018,3,7,15,45,841.5,64.0,2.6,18.2,432.0,861.88,673.75
2018,3,7,16,0,816.0,61.0,2.3,17.2,384.0,853.57,669.8
2018,3,7,16,15,780.0,57.5,2.1,16.3,333.5,821.2,648.65
2018,3,7,16,30,744.0,54.0,1.9,15.4,283.0,785.48,624.22
2018,3,7,16,45,666.5,52.0,1.7,14.45,229.5,710.92,569.8
2018,3,7,17,0,589.0,50.0,1.5,13.5,176.0,642.8,517.44
2018,3,7,17,15,381.5,45.5,1.55,12.9,118.5,448.14,365.3
2018,3,7,17,30,174.0,41.0,1.6,12.3,61.0,258.07,206.3
2018,3,7,17,45,108.0,25.0,1.7,11.75,35.5,167.37,78.25
2018,3,7,18,0,42.0,9.0,1.8,11.2,10.0,41.68,0.0
2018,3,7,18,15,21.0,4.5,1.75,11.1,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,10.6,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.1,2.0,1.57,0.0
2018,3,8,6,45,0.0,8.5,1.05,11.6,8.5,6.45,0.0
2018,3,8,7,0,0.0,15.0,1.1,12.1,15.0,11.4,3.66
2018,3,8,7,15,0.0,23.0,1.15,12.45,23.0,17.51,9.78
2018,3,8,7,30,0.0,31.0,1.2,12.8,31.0,23.64,15.52
2018,3,8,7,45,1.0,55.0,1.2,13.2,55.5,41.91,32.04
2018,3,8,8,0,2.0,79.0,1.2,13.6,80.0,59.01,47.33
2018,3,8,8,15,21.5,104.5,1.25,13.95,113.0,75.5,61.85
2018,3,8,8,30,41.0,130.0,1.3,14.3,146.0,92.18,76.29
2018,3,8,8,45,66.0,148.0,1.35,14.65,177.0,104.27,86.51
2018,3,8,9,0,91.0,166.0,1.4,15.0,208.0,112.65,93.38
2018,3,8,9,15,175.0,195.5,1.4,15.3,286.0,131.02,108.76
2018,3,8,9,30,259.0,225.0,1.4,15.6,364.0,143.22,118.69
2018,3,8,9,45,345.0,222.5,1.4,15.9,421.0,143.46,118.42
2018,3,8,10,0,431.0,220.0,1.4,16.2,478.0,137.2,112.71
2018,3,8,10,15,398.5,241.5,1.45,16.5,490.0,153.68,126.25
2018,3,8,10,30,366.0,263.0,1.5,16.8,502.0,164.2,134.65
2018,3,8,10,45,386.5,273.0,1.55,17.1,533.5,202.04,145.07
2018,3,8,11,0,407.0,283.0,1.6,17.4,565.0,242.68,172.29
2018,3,8,11,15,446.0,275.5,1.65,17.75,591.5,275.8,196.86
2018,3,8,11,30,485.0,268.0,1.7,18.1,618.0,317.92,230.65
2018,3,8,11,45,463.0,276.0,1.75,18.45,613.5,353.74,262.12
2018,3,8,12,0,441.0,284.0,1.8,18.8,609.0,386.83,290.93
2018,3,8,12,15,469.0,270.0,1.9,18.95,616.0,423.56,321.63
2018,3,8,12,30,497.0,256.0,2.0,19.1,623.0,461.47,353.0
2018,3,8,12,45,684.5,187.5,2.1,19.2,687.5,547.37,420.08
2018,3,8,13,0,872.0,119.0,2.2,19.3,752.0,639.02,491.27
2018,3,8,13,15,843.5,125.5,2.2,19.25,728.0,671.76,517.49
2018,3,8,13,30,815.0,132.0,2.2,19.2,704.0,699.79,540.01
2018,3,8,13,45,745.5,144.0,2.2,19.15,654.0,702.32,543.35
2018,3,8,14,0,676.0,156.0,2.2,19.1,604.0,695.22,539.57
2018,3,8,14,15,746.0,134.5,2.2,18.9,608.5,757.4,587.48
2018,3,8,14,30,816.0,113.0,2.2,18.7,613.0,815.21,629.31
2018,3,8,14,45,769.5,115.5,2.15,18.5,565.0,804.08,622.33
2018,3,8,15,0,723.0,118.0,2.1,18.3,517.0,793.9,616.77
2018,3,8,15,15,768.0,99.0,2.1,18.3,493.5,824.22,639.86
2018,3,8,15,30,813.0,80.0,2.1,18.3,470.0,857.27,664.5
2018,3,8,15,45,797.5,75.0,1.95,17.65,426.0,848.96,660.35
2018,3,8,16,0,782.0,70.0,1.8,17.0,382.0,836.88,653.76
2018,3,8,16,15,730.0,66.5,1.6,16.25,328.0,789.52,621.39
2018,3,8,16,30,678.0,63.0,1.4,15.5,274.0,738.74,585.71
2018,3,8,16,45,615.5,59.0,1.25,14.75,224.5,683.0,545.18
2018,3,8,17,0,553.0,55.0,1.1,14.0,175.0,618.77,495.84
2018,3,8,17,15,464.5,46.0,1.1,13.3,128.5,523.61,420.88
2018,3,8,17,30,376.0,37.0,1.1,12.6,82.0,429.16,339.47
2018,3,8,17,45,241.5,25.0,1.1,11.9,48.5,281.95,152.85
2018,3,8,18,0,107.0,13.0,1.1,11.2,15.0,98.6,0.0
2018,3,8,18,15,53.5,6.5,1.1,10.95,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,15,16.0,2.5,1.05,8.35,2.5,0.0,0.0
2018,3,9,6,30,32.0,5.0,1.2,8.8,5.0,3.93,0.0
2018,3,9,6,45,171.5,18.0,1.35,9.25,33.5,14.74,0.0
2018,3,9,7,0,311.0,31.0,1.5,9.7,62.0,25.53,15.74
2018,3,9,7,15,303.5,34.0,1.65,10.15,79.0,27.34,18.66
2018,3,9,7,30,296.0,37.0,1.8,10.6,96.0,29.18,20.68
2018,3,9,7,45,173.5,42.5,1.95,11.05,79.5,31.4,22.83
2018,3,9,8,0,51.0,48.0,2.1,11.5,63.0,37.03,27.94
2018,3,9,8,15,31.0,81.0,2.1,12.05,90.5,60.79,49.19
2018,3,9,8,30,11.0,114.0,2.1,12.6,118.0,84.11,69.7
2018,3,9,8,45,56.5,152.0,2.15,13.15,178.0,106.54,89.05
2018,3,9,9,0,102.0,190.0,2.2,13.7,238.0,125.88,105.41
2018,3,9,9,15,153.0,214.0,2.15,14.15,293.0,140.21,117.24
2018,3,9,9,30,204.0,238.0,2.1,14.6,348.0,154.2,128.64
2018,3,9,9,45,169.5,256.0,2.0,15.05,352.0,162.9,135.42
2018,3,9,10,0,135.0,274.0,1.9,15.5,356.0,171.17,141.8
2018,3,9,10,15,152.0,291.5,1.9,15.8,388.0,180.2,148.9
2018,3,9,10,30,169.0,309.0,1.9,16.1,420.0,190.72,157.21
2018,3,9,10,45,209.0,311.5,1.85,16.4,454.0,214.9,161.59
2018,3,9,11,0,249.0,314.0,1.8,16.7,488.0,236.96,175.06
2018,3,9,11,15,297.5,319.0,1.9,16.85,531.5,274.95,203.16
2018,3,9,11,30,346.0,324.0,2.0,17.0,575.0,318.69,237.26
2018,3,9,11,45,367.0,321.5,2.05,17.1,591.0,353.87,266.43
2018,3,9,12,0,388.0,319.0,2.1,17.2,607.0,390.68,297.06
2018,3,9,12,15,385.0,317.5,2.1,17.2,603.5,418.97,321.35
2018,3,9,12,30,382.0,316.0,2.1,17.2,600.0,446.06,344.29
2018,3,9,12,45,445.5,291.5,2.05,17.2,619.5,497.21,384.82
2018,3,9,13,0,509.0,267.0,2.0,17.2,639.0,547.33,424.31
2018,3,9,13,15,515.0,258.5,2.0,17.15,628.5,576.71,448.03
2018,3,9,13,30,521.0,250.0,2.0,17.1,618.0,604.48,470.4
2018,3,9,13,45,546.0,231.0,2.05,17.05,605.5,634.73,495.04
2018,3,9,14,0,571.0,212.0,2.1,17.0,593.0,663.66,518.65
2018,3,9,14,15,618.5,185.0,2.05,16.9,581.0,708.82,553.68
2018,3,9,14,30,666.0,158.0,2.0,16.8,569.0,746.54,583.23
2018,3,9,14,45,646.0,152.5,1.95,16.65,532.0,747.02,584.89
2018,3,9,15,0,626.0,147.0,1.9,16.5,495.0,743.54,583.7
2018,3,9,15,15,579.0,144.5,1.9,16.5,447.0,715.3,564.8
2018,3,9,15,30,532.0,142.0,1.9,16.5,399.0,673.69,536.16
2018,3,9,15,45,441.5,143.0,1.75,15.95,342.0,603.23,484.79
2018,3,9,16,0,351.0,144.0,1.6,15.4,285.0,506.87,412.67
2018,3,9,16,15,314.5,130.0,1.45,14.8,244.0,463.03,380.32
2018,3,9,16,30,278.0,116.0,1.3,14.2,203.0,417.84,345.47
2018,3,9,16,45,262.0,97.0,1.2,13.55,167.5,382.93,318.44
2018,3,9,17,0,246.0,78.0,1.1,12.9,132.0,346.44,288.63
2018,3,9,17,15,200.5,60.5,1.05,12.55,97.0,284.97,235.96
2018,3,9,17,30,155.0,43.0,1.0,12.2,62.0,223.66,180.56
2018,3,9,17,45,100.0,27.5,1.0,11.85,37.5,151.46,89.11
2018,3,9,18,0,45.0,12.0,1.0,11.5,13.0,46.71,0.0
2018,3,9,18,15,22.5,6.0,0.95,11.3,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,0.85,9.25,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,0.8,9.5,1.0,0.79,0.0
2018,3,10,6,45,1.5,3.0,0.7,9.8,3.0,2.34,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.1,5.0,3.78,0.0
2018,3,10,7,15,0.0,6.5,0.55,10.35,6.5,4.92,0.0
2018,3,10,7,30,0.0,8.0,0.5,10.6,8.0,6.06,0.0
2018,3,10,7,45,0.0,10.0,0.45,10.9,10.0,7.59,1.28
2018,3,10,8,0,0.0,12.0,0.4,11.2,12.0,9.11,2.68
2018,3,10,8,15,0.0,18.0,0.45,11.35,18.0,13.7,6.85
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,18.29,10.99
2018,3,10,8,45,0.0,31.0,0.5,11.7,31.0,23.67,15.79
2018,3,10,9,0,0.0,38.0,0.5,11.9,38.0,29.05,20.55
2018,3,10,9,15,0.0,44.0,0.55,12.15,44.0,33.69,24.59
2018,3,10,9,30,0.0,50.0,0.6,12.4,50.0,38.33,28.6
2018,3,10,9,45,0.0,69.5,0.6,12.65,69.5,53.42,41.79
2018,3,10,10,0,0.0,89.0,0.6,12.9,89.0,68.56,54.87
2018,3,10,10,15,0.0,93.0,0.55,13.15,93.0,71.71,57.39
2018,3,10,10,30,0.0,97.0,0.5,13.4,97.0,74.7,57.05
2018,3,10,10,45,0.0,95.5,0.45,13.65,95.5,73.66,56.03
2018,3,10,11,0,0.0,94.0,0.4,13.9,94.0,72.58,55.01
2018,3,10,11,15,2.5,136.0,0.4,14.0,138.0,104.15,80.69
2018,3,10,11,30,5.0,178.0,0.4,14.1,182.0,135.88,106.06
2018,3,10,11,45,4.0,174.5,0.35,14.25,177.5,133.97,104.29
2018,3,10,12,0,3.0,171.0,0.3,14.4,173.0,131.82,102.48
2018,3,10,12,15,5.5,191.0,0.4,14.45,195.0,148.74,116.09
2018,3,10,12,30,8.0,211.0,0.5,14.5,217.0,166.31,130.14
2018,3,10,12,45,7.0,202.5,0.55,14.55,207.5,160.59,125.62
2018,3,10,13,0,6.0,194.0,0.6,14.6,198.0,154.54,120.94
2018,3,10,13,15,4.0,177.0,0.65,14.55,179.5,140.76,110.07
2018,3,10,13,30,2.0,160.0,0.7,14.5,161.0,126.49,98.74
2018,3,10,13,45,1.5,147.5,0.7,14.45,148.5,116.54,90.85
2018,3,10,14,0,1.0,135.0,0.7,14.4,136.0,106.38,82.74
2018,3,10,14,15,1.0,138.5,0.7,14.3,139.5,109.68,85.65
2018,3,10,14,30,1.0,142.0,0.7,14.2,143.0,113.19,88.71
2018,3,10,14,45,2.0,146.5,0.65,14.1,148.0,118.72,93.5
2018,3,10,15,0,3.0,151.0,0.6,14.0,153.0,124.78,98.75
2018,3,10,15,15,3.0,145.0,0.6,14.0,146.5,120.87,95.79
2018,3,10,15,30,3.0,139.0,0.6,14.0,140.0,117.14,93.01
2018,3,10,15,45,3.0,132.0,0.45,13.7,133.0,112.72,89.69
2018,3,10,16,0,3.0,125.0,0.3,13.4,126.0,108.7,86.65
2018,3,10,16,15,20.0,116.5,0.35,13.15,123.0,119.39,96.74
2018,3,10,16,30,37.0,108.0,0.4,12.9,120.0,144.78,118.9
2018,3,10,16,45,18.5,74.5,0.45,12.6,80.5,89.24,71.61
2018,3,10,17,0,0.0,41.0,0.5,12.3,41.0,31.33,21.37
2018,3,10,17,15,0.0,31.5,0.55,12.05,31.5,24.03,14.94
2018,3,10,17,30,0.0,22.0,0.6,11.8,22.0,16.76,8.36
2018,3,10,17,45,0.5,13.5,0.65,11.55,13.5,10.69,1.45
2018,3,10,18,0,1.0,5.0,0.7,11.3,5.0,4.76,0.0
2018,3,10,18,15,0.5,2.5,0.75,11.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.0,0.95,7.35,5.5,0.0,0.0
2018,3,11,6,30,84.0,10.0,1.1,7.9,11.0,7.87,0.0
2018,3,11,6,45,237.0,22.5,1.2,8.45,44.5,18.63,0.14
2018,3,11,7,0,390.0,35.0,1.3,9.0,78.0,29.1,19.4
2018,3,11,7,15,488.0,43.0,1.25,9.55,125.5,35.68,26.27
2018,3,11,7,30,586.0,51.0,1.2,10.1,173.0,42.42,32.72
2018,3,11,7,45,645.5,56.5,1.2,10.65,224.5,46.97,36.99
2018,3,11,8,0,705.0,62.0,1.2,11.2,276.0,55.83,44.94
2018,3,11,8,15,744.0,66.5,1.1,11.85,327.5,59.71,48.24
2018,3,11,8,30,783.0,71.0,1.0,12.5,379.0,63.57,51.44
2018,3,11,8,45,810.0,74.0,0.95,13.2,427.5,66.09,53.36
2018,3,11,9,0,837.0,77.0,0.9,13.9,476.0,68.59,55.24
2018,3,11,9,15,858.0,79.0,0.8,14.65,520.5,70.24,56.34
2018,3,11,9,30,879.0,81.0,0.7,15.4,565.0,79.61,64.12
2018,3,11,9,45,895.0,82.0,0.65,16.1,604.0,81.0,64.93
2018,3,11,10,0,911.0,83.0,0.6,16.8,643.0,82.31,65.71
2018,3,11,10,15,843.5,111.5,0.65,17.35,650.5,89.41,71.47
2018,3,11,10,30,776.0,140.0,0.7,17.9,658.0,107.64,74.47
2018,3,11,10,45,823.5,128.5,0.75,18.45,696.0,166.01,98.33
2018,3,11,11,0,871.0,117.0,0.8,19.0,734.0,221.43,134.12
2018,3,11,11,15,876.5,118.5,0.95,19.25,751.5,281.19,182.63
2018,3,11,11,30,882.0,120.0,1.1,19.5,769.0,340.88,233.96
2018,3,11,11,45,895.0,117.0,1.2,19.75,782.5,401.51,286.13
2018,3,11,12,0,908.0,114.0,1.3,20.0,796.0,458.94,335.33
2018,3,11,12,15,929.0,105.5,1.4,20.15,803.5,515.48,382.92
2018,3,11,12,30,950.0,97.0,1.5,20.3,811.0,571.8,429.29
2018,3,11,12,45,903.0,115.5,1.55,20.45,789.0,612.44,462.78
2018,3,11,13,0,856.0,134.0,1.6,20.6,767.0,652.28,494.3
2018,3,11,13,15,861.0,128.5,1.55,20.65,754.0,695.17,527.02
2018,3,11,13,30,866.0,123.0,1.5,20.7,741.0,735.63,557.21
2018,3,11,13,45,874.0,114.0,1.5,20.8,721.0,772.16,584.57
2018,3,11,14,0,882.0,105.0,1.5,20.9,701.0,797.73,602.83
2018,3,11,14,15,824.0,116.0,1.4,20.85,653.5,804.54,607.2
2018,3,11,14,30,766.0,127.0,1.3,20.8,606.0,801.72,605.28
2018,3,11,14,45,773.0,116.0,1.2,20.75,575.0,815.6,614.9
2018,3,11,15,0,780.0,105.0,1.1,20.7,544.0,831.21,625.49
2018,3,11,15,15,775.0,96.0,1.1,20.7,504.5,834.76,629.29
2018,3,11,15,30,770.0,87.0,1.1,20.7,465.0,834.44,630.75
2018,3,11,15,45,754.0,83.5,0.8,20.45,424.0,826.88,623.41
2018,3,11,16,0,738.0,80.0,0.5,20.2,383.0,815.65,613.01
2018,3,11,16,15,700.0,74.5,0.5,19.6,332.5,784.7,595.1
2018,3,11,16,30,662.0,69.0,0.5,19.0,282.0,744.73,570.36
2018,3,11,16,45,588.0,62.5,0.5,18.4,227.5,667.6,518.01
2018,3,11,17,0,514.0,56.0,0.5,17.8,173.0,589.04,461.9
2018,3,11,17,15,438.5,47.5,0.6,17.2,129.5,505.9,399.44
2018,3,11,17,30,363.0,39.0,0.7,16.6,86.0,423.1,331.31
2018,3,11,17,45,234.0,27.0,0.75,16.0,52.0,286.81,188.7
2018,3,11,18,0,105.0,15.0,0.8,15.4,18.0,99.2,0.0
2018,3,11,18,15,52.5,7.5,0.85,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.5,1.4,10.9,6.0,0.0,0.0
2018,3,12,6,30,68.0,11.0,1.6,11.5,12.0,8.65,0.0
2018,3,12,6,45,177.0,24.5,1.75,12.1,41.5,18.64,3.17
2018,3,12,7,0,286.0,38.0,1.9,12.7,71.0,29.03,19.19
2018,3,12,7,15,407.5,47.0,2.0,13.3,120.0,38.31,28.2
2018,3,12,7,30,529.0,56.0,2.1,13.9,169.0,45.78,35.2
2018,3,12,7,45,599.0,60.5,2.15,14.55,220.5,49.45,38.58
2018,3,12,8,0,669.0,65.0,2.2,15.2,272.0,53.29,41.94
2018,3,12,8,15,710.0,69.0,2.35,16.0,322.5,61.11,48.65
2018,3,12,8,30,751.0,73.0,2.5,16.8,373.0,64.51,51.35
2018,3,12,8,45,780.5,75.5,2.65,17.6,420.5,66.6,52.85
2018,3,12,9,0,810.0,78.0,2.8,18.4,468.0,68.72,54.34
2018,3,12,9,15,829.5,80.5,2.9,18.9,511.5,70.62,55.7
2018,3,12,9,30,849.0,83.0,3.0,19.4,555.0,72.48,57.03
2018,3,12,9,45,863.5,84.5,3.15,19.9,592.5,81.81,64.72
2018,3,12,10,0,878.0,86.0,3.3,20.4,630.0,83.32,65.7
2018,3,12,10,15,855.5,100.0,3.35,20.65,652.0,82.36,64.69
2018,3,12,10,30,833.0,114.0,3.4,20.9,674.0,104.66,68.73
2018,3,12,10,45,727.0,162.0,3.5,21.15,663.5,172.78,106.21
2018,3,12,11,0,621.0,210.0,3.6,21.4,653.0,237.0,156.91
2018,3,12,11,15,661.0,198.0,3.6,21.55,679.0,283.67,193.54
2018,3,12,11,30,701.0,186.0,3.6,21.7,705.0,334.21,235.83
2018,3,12,11,45,796.0,147.5,3.6,21.85,743.5,391.14,282.77
2018,3,12,12,0,891.0,109.0,3.6,22.0,782.0,451.76,333.39
2018,3,12,12,15,749.0,158.0,3.65,22.05,724.0,477.26,359.74
2018,3,12,12,30,607.0,207.0,3.7,22.1,666.0,490.67,374.47
2018,3,12,12,45,315.5,216.0,3.7,22.1,454.5,369.78,286.16
2018,3,12,13,0,24.0,225.0,3.7,22.1,243.0,196.17,150.93
2018,3,12,13,15,16.5,201.5,3.7,22.0,213.5,168.59,129.74
2018,3,12,13,30,9.0,178.0,3.7,21.9,184.0,145.92,111.94
2018,3,12,13,45,18.0,217.0,3.7,21.75,229.0,186.07,144.19
2018,3,12,14,0,27.0,256.0,3.7,21.6,274.0,243.25,189.54
2018,3,12,14,15,23.0,237.5,3.65,21.45,252.5,212.87,165.99
2018,3,12,14,30,19.0,219.0,3.6,21.3,231.0,195.93,153.02
2018,3,12,14,45,10.0,172.0,3.6,21.1,178.5,148.07,115.11
2018,3,12,15,0,1.0,125.0,3.6,20.9,126.0,99.83,76.25
2018,3,12,15,15,0.5,107.0,3.6,20.9,107.5,84.35,63.87
2018,3,12,15,30,0.0,89.0,3.6,20.9,89.0,68.77,51.27
2018,3,12,15,45,0.0,77.5,3.35,20.25,77.5,59.53,43.93
2018,3,12,16,0,0.0,66.0,3.1,19.6,66.0,50.61,36.77
2018,3,12,16,15,32.0,58.5,2.8,19.0,69.0,78.92,62.19
2018,3,12,16,30,64.0,51.0,2.5,18.4,72.0,113.98,93.15
2018,3,12,16,45,32.5,45.5,2.2,17.8,56.0,67.71,53.15
2018,3,12,17,0,1.0,40.0,1.9,17.2,40.0,31.47,21.07
2018,3,12,17,15,0.5,32.5,2.0,16.8,32.5,25.25,15.62
2018,3,12,17,30,0.0,25.0,2.1,16.4,25.0,19.06,10.06
2018,3,12,17,45,9.5,15.5,2.2,16.0,16.0,20.35,9.14
2018,3,12,18,0,19.0,6.0,2.3,15.6,7.0,20.58,0.0
2018,3,12,18,15,9.5,3.0,2.25,15.4,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.4,13.6,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,13.7,3.0,2.36,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.8,4.5,3.74,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.9,6.0,4.54,0.0
2018,3,13,7,15,0.0,7.5,2.7,13.85,7.5,5.68,0.0
2018,3,13,7,30,0.0,9.0,2.7,13.8,9.0,6.82,0.46
2018,3,13,7,45,0.0,11.5,2.7,13.8,11.5,8.73,2.21
2018,3,13,8,0,0.0,14.0,2.7,13.8,14.0,10.64,3.94
2018,3,13,8,15,0.0,16.5,2.75,13.7,16.5,12.55,5.65
2018,3,13,8,30,0.0,19.0,2.8,13.6,19.0,14.47,7.36
2018,3,13,8,45,0.0,21.5,2.9,13.5,21.5,16.4,9.05
2018,3,13,9,0,0.0,24.0,3.0,13.4,24.0,18.33,10.73
2018,3,13,9,15,0.0,28.5,3.1,13.4,28.5,21.79,13.77
2018,3,13,9,30,0.0,33.0,3.2,13.4,33.0,25.26,16.8
2018,3,13,9,45,0.0,41.0,3.3,13.45,41.0,31.44,22.19
2018,3,13,10,0,0.0,49.0,3.4,13.5,49.0,37.62,27.57
2018,3,13,10,15,0.0,66.5,3.5,13.65,66.5,51.17,39.35
2018,3,13,10,30,0.0,84.0,3.6,13.8,84.0,64.77,48.7
2018,3,13,10,45,1.0,106.5,3.7,13.9,107.0,81.87,62.75
2018,3,13,11,0,2.0,129.0,3.8,14.0,130.0,98.65,76.44
2018,3,13,11,15,25.5,213.5,3.9,14.2,232.5,160.67,126.04
2018,3,13,11,30,49.0,298.0,4.0,14.4,335.0,227.89,179.32
2018,3,13,11,45,61.5,307.0,4.05,14.55,353.5,246.01,193.63
2018,3,13,12,0,74.0,316.0,4.1,14.7,372.0,265.85,209.61
2018,3,13,12,15,76.5,273.0,4.15,14.8,331.0,244.54,193.27
2018,3,13,12,30,79.0,230.0,4.2,14.9,290.0,225.86,179.07
2018,3,13,12,45,41.5,200.5,4.2,15.0,232.0,182.83,144.73
2018,3,13,13,0,4.0,171.0,4.2,15.1,174.0,135.31,105.96
2018,3,13,13,15,40.0,215.5,4.2,15.2,244.5,202.7,161.37
2018,3,13,13,30,76.0,260.0,4.2,15.3,315.0,270.99,216.88
2018,3,13,13,45,87.0,272.0,4.2,15.35,333.0,297.07,238.14
2018,3,13,14,0,98.0,284.0,4.2,15.4,351.0,324.93,260.89
2018,3,13,14,15,78.5,268.5,4.15,15.35,320.5,302.7,243.35
2018,3,13,14,30,59.0,253.0,4.1,15.3,290.0,278.49,224.17
2018,3,13,14,45,73.0,246.5,4.1,15.3,290.0,291.03,235.38
2018,3,13,15,0,87.0,240.0,4.1,15.3,290.0,304.39,247.24
2018,3,13,15,15,129.0,225.5,4.1,15.3,293.0,354.93,289.79
2018,3,13,15,30,171.0,211.0,4.1,15.3,296.0,386.18,317.0
2018,3,13,15,45,175.5,188.0,3.85,14.85,268.0,372.04,307.36
2018,3,13,16,0,180.0,165.0,3.6,14.4,240.0,356.32,296.46
2018,3,13,16,15,216.5,145.0,3.2,13.9,224.0,394.16,329.1
2018,3,13,16,30,253.0,125.0,2.8,13.4,208.0,408.86,342.78
2018,3,13,16,45,204.0,107.0,2.35,12.9,166.5,345.29,290.14
2018,3,13,17,0,155.0,89.0,1.9,12.4,125.0,281.37,236.04
2018,3,13,17,15,125.0,69.0,1.7,11.8,93.5,212.78,177.78
2018,3,13,17,30,95.0,49.0,1.5,11.2,62.0,162.5,132.7
2018,3,13,17,45,62.0,31.5,1.3,10.55,38.5,113.69,80.39
2018,3,13,18,0,29.0,14.0,1.1,9.9,15.0,35.28,0.0
2018,3,13,18,15,14.5,7.0,1.05,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.0,1.35,7.35,2.0,0.0,0.0
2018,3,14,6,30,6.0,4.0,1.6,8.1,4.0,3.15,0.0
2018,3,14,6,45,3.0,10.5,1.85,8.85,10.5,7.98,0.0
2018,3,14,7,0,0.0,17.0,2.1,9.6,17.0,12.92,5.68
2018,3,14,7,15,0.0,24.5,2.25,9.9,24.5,18.65,11.13
2018,3,14,7,30,0.0,32.0,2.4,10.2,32.0,24.4,16.5
2018,3,14,7,45,0.0,36.5,2.55,10.45,36.5,27.85,19.71
2018,3,14,8,0,0.0,41.0,2.7,10.7,41.0,31.31,22.84
2018,3,14,8,15,12.0,81.0,2.8,10.75,86.0,61.67,50.18
2018,3,14,8,30,24.0,121.0,2.9,10.8,131.0,87.23,72.87
2018,3,14,8,45,12.0,118.5,2.95,10.85,123.5,88.39,73.64
2018,3,14,9,0,0.0,116.0,3.0,10.9,116.0,87.04,72.2
2018,3,14,9,15,2.0,139.5,3.05,10.9,140.5,103.4,86.4
2018,3,14,9,30,4.0,163.0,3.1,10.9,165.0,119.44,100.2
2018,3,14,9,45,16.0,200.0,3.15,10.85,210.0,143.89,121.21
2018,3,14,10,0,28.0,237.0,3.2,10.8,255.0,158.08,133.18
2018,3,14,10,15,17.5,199.0,3.2,10.85,210.5,144.61,121.25
2018,3,14,10,30,7.0,161.0,3.2,10.9,166.0,120.19,95.36
2018,3,14,10,45,3.5,107.5,3.15,10.95,110.0,82.9,64.16
2018,3,14,11,0,0.0,54.0,3.1,11.0,54.0,41.58,29.56
2018,3,14,11,15,147.5,137.5,3.05,11.0,248.0,131.42,98.58
2018,3,14,11,30,295.0,221.0,3.0,11.0,442.0,242.91,185.87
2018,3,14,11,45,319.0,265.5,3.0,11.05,507.0,307.08,238.91
2018,3,14,12,0,343.0,310.0,3.0,11.1,572.0,374.01,293.75
2018,3,14,12,15,207.0,297.0,2.95,11.15,455.0,329.0,261.58
2018,3,14,12,30,71.0,284.0,2.9,11.2,338.0,258.4,206.8
2018,3,14,12,45,114.0,305.5,2.85,11.25,391.5,314.94,252.8
2018,3,14,13,0,157.0,327.0,2.8,11.3,445.0,371.43,298.19
2018,3,14,13,15,154.5,320.5,2.75,11.35,434.5,378.92,304.6
2018,3,14,13,30,152.0,314.0,2.7,11.4,424.0,385.43,310.38
2018,3,14,13,45,286.0,285.5,2.65,11.45,485.0,486.64,392.54
2018,3,14,14,0,420.0,257.0,2.6,11.5,546.0,598.86,481.07
2018,3,14,14,15,661.5,172.0,2.6,11.55,604.0,742.85,594.2
2018,3,14,14,30,903.0,87.0,2.6,11.6,662.0,867.51,685.96
2018,3,14,14,45,900.5,82.0,2.55,11.6,627.5,886.17,699.12
2018,3,14,15,0,898.0,77.0,2.5,11.6,593.0,901.01,710.71
2018,3,14,15,15,869.5,77.0,2.5,11.6,546.5,894.62,707.83
2018,3,14,15,30,841.0,77.0,2.5,11.6,500.0,894.55,709.79
2018,3,14,15,45,653.0,105.0,2.45,11.45,414.5,772.43,622.86
2018,3,14,16,0,465.0,133.0,2.4,11.3,329.0,627.83,516.49
2018,3,14,16,15,425.5,121.0,2.15,10.9,283.0,582.19,482.93
2018,3,14,16,30,386.0,109.0,1.9,10.5,237.0,534.47,446.04
2018,3,14,16,45,462.0,84.0,1.65,10.1,212.0,574.45,477.46
2018,3,14,17,0,538.0,59.0,1.4,9.7,187.0,619.03,508.97
2018,3,14,17,15,509.5,48.5,1.35,9.1,146.0,574.69,471.02
2018,3,14,17,30,481.0,38.0,1.3,8.5,105.0,529.43,428.5
2018,3,14,17,45,330.5,28.5,1.25,7.85,65.5,380.21,282.05
2018,3,14,18,0,180.0,19.0,1.2,7.2,26.0,165.92,0.0
2018,3,14,18,15,90.0,9.5,1.2,7.05,13.0,0.0,0.0
