Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,23,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,25,5,45,5.0,1.0,1.05,4.9,1.0,0.0,0.0
2018,3,25,6,0,10.0,2.0,1.0,5.1,2.0,0.0,0.0
2018,3,25,6,15,96.0,17.0,1.1,5.8,24.5,13.38,0.0
2018,3,25,6,30,182.0,32.0,1.2,6.5,47.0,24.13,12.42
2018,3,25,6,45,315.5,44.5,1.25,7.2,92.5,33.88,24.44
2018,3,25,7,0,449.0,57.0,1.3,7.9,138.0,46.47,36.42
2018,3,25,7,15,525.0,64.5,1.45,8.2,189.5,52.17,41.95
2018,3,25,7,30,601.0,72.0,1.6,8.5,241.0,57.97,47.33
2018,3,25,7,45,651.5,77.5,1.75,8.85,294.0,62.0,50.92
2018,3,25,8,0,702.0,83.0,1.9,9.2,347.0,66.07,54.41
2018,3,25,8,15,692.0,94.5,1.95,9.45,385.0,73.19,60.59
2018,3,25,8,30,682.0,106.0,2.0,9.7,423.0,79.85,66.28
2018,3,25,8,45,484.0,154.0,2.05,9.95,390.5,104.18,87.53
2018,3,25,9,0,286.0,202.0,2.1,10.2,358.0,131.37,110.95
2018,3,25,9,15,302.5,203.5,2.2,10.45,380.5,131.97,111.01
2018,3,25,9,30,319.0,205.0,2.3,10.7,403.0,132.49,111.07
2018,3,25,9,45,310.0,234.0,2.35,10.95,435.5,146.75,123.0
2018,3,25,10,0,301.0,263.0,2.4,11.2,468.0,160.27,134.19
2018,3,25,10,15,344.0,276.5,2.5,11.4,521.0,167.9,140.35
2018,3,25,10,30,387.0,290.0,2.6,11.6,574.0,208.2,152.92
2018,3,25,10,45,324.0,317.0,2.65,11.75,560.0,245.23,181.53
2018,3,25,11,0,261.0,344.0,2.7,11.9,546.0,275.75,208.8
2018,3,25,11,15,210.0,358.5,2.75,11.95,523.0,301.72,232.7
2018,3,25,11,30,159.0,373.0,2.8,12.0,500.0,314.46,245.65
2018,3,25,11,45,160.0,346.0,2.9,12.1,475.0,315.28,247.69
2018,3,25,12,0,161.0,319.0,3.0,12.2,450.0,313.78,247.91
2018,3,25,12,15,230.5,344.0,3.05,12.25,531.0,385.32,304.93
2018,3,25,12,30,300.0,369.0,3.1,12.3,612.0,465.22,367.88
2018,3,25,12,45,233.5,377.5,3.15,12.35,565.5,450.31,357.14
2018,3,25,13,0,167.0,386.0,3.2,12.4,519.0,433.7,344.65
2018,3,25,13,15,241.5,349.5,3.25,12.4,537.5,482.78,384.96
2018,3,25,13,30,316.0,313.0,3.3,12.4,556.0,525.6,420.45
2018,3,25,13,45,453.5,268.0,3.3,12.4,605.0,628.23,501.98
2018,3,25,14,0,591.0,223.0,3.3,12.4,654.0,729.06,580.74
2018,3,25,14,15,604.0,210.5,3.3,12.3,635.0,755.24,601.66
2018,3,25,14,30,617.0,198.0,3.3,12.2,616.0,779.03,621.36
2018,3,25,14,45,511.0,197.5,3.25,12.15,531.0,696.62,560.36
2018,3,25,15,0,405.0,197.0,3.2,12.1,446.0,615.65,499.36
2018,3,25,15,15,219.0,188.0,3.2,12.1,321.5,420.04,345.5
2018,3,25,15,30,33.0,179.0,3.2,12.1,197.0,199.11,162.5
2018,3,25,15,45,27.5,157.5,3.1,11.8,171.5,174.66,143.21
2018,3,25,16,0,22.0,136.0,3.0,11.5,146.0,149.43,122.55
2018,3,25,16,15,88.5,139.0,2.75,11.2,172.5,242.87,204.05
2018,3,25,16,30,155.0,142.0,2.5,10.9,199.0,319.05,269.69
2018,3,25,16,45,172.0,122.5,2.25,10.55,177.0,316.31,268.44
2018,3,25,17,0,189.0,103.0,2.0,10.2,155.0,332.47,282.07
2018,3,25,17,15,148.0,83.0,1.85,9.5,118.5,270.84,229.5
2018,3,25,17,30,107.0,63.0,1.7,8.8,82.0,190.49,160.12
2018,3,25,17,45,76.5,44.0,1.55,8.15,55.0,140.9,114.6
2018,3,25,18,0,46.0,25.0,1.4,7.5,28.0,84.18,48.74
2018,3,25,18,15,31.0,14.0,1.4,7.3,15.0,36.82,0.0
2018,3,25,18,30,16.0,3.0,1.4,7.1,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.4,6.9,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,5,45,24.5,3.0,1.5,3.65,2.5,0.0,0.0
2018,3,26,6,0,49.0,6.0,1.5,3.9,5.0,0.0,0.0
2018,3,26,6,15,211.0,17.5,1.8,4.75,33.0,13.77,0.0
2018,3,26,6,30,373.0,29.0,2.1,5.6,61.0,24.27,13.51
2018,3,26,6,45,488.0,36.5,2.4,6.45,108.5,30.58,21.66
2018,3,26,7,0,603.0,44.0,2.7,7.3,156.0,40.31,30.97
2018,3,26,7,15,666.5,49.5,2.9,7.95,209.5,45.4,35.85
2018,3,26,7,30,730.0,55.0,3.1,8.6,263.0,50.57,40.59
2018,3,26,7,45,770.5,58.5,3.3,9.25,317.0,53.9,43.49
2018,3,26,8,0,811.0,62.0,3.5,9.9,371.0,57.28,46.33
2018,3,26,8,15,838.0,66.0,3.6,10.4,423.5,60.78,49.24
2018,3,26,8,30,865.0,70.0,3.7,10.9,476.0,70.87,57.98
2018,3,26,8,45,884.0,72.5,3.8,11.45,524.5,73.67,60.13
2018,3,26,9,0,903.0,75.0,3.9,12.0,573.0,76.34,62.16
2018,3,26,9,15,918.0,76.5,3.95,12.45,616.5,78.15,63.46
2018,3,26,9,30,933.0,78.0,4.0,12.9,660.0,79.86,64.66
2018,3,26,9,45,944.0,79.0,4.1,13.3,698.0,81.05,65.44
2018,3,26,10,0,955.0,80.0,4.2,13.7,736.0,82.16,66.16
2018,3,26,10,15,962.0,81.5,4.2,14.0,767.0,88.59,71.5
2018,3,26,10,30,969.0,83.0,4.2,14.3,798.0,152.29,85.36
2018,3,26,10,45,973.0,84.5,4.2,14.6,821.5,216.12,128.69
2018,3,26,11,0,977.0,86.0,4.2,14.9,845.0,279.95,181.8
2018,3,26,11,15,981.0,86.5,4.2,15.1,861.0,342.85,238.12
2018,3,26,11,30,985.0,87.0,4.2,15.3,877.0,405.22,294.85
2018,3,26,11,45,988.0,85.5,4.15,15.55,884.5,464.91,348.69
2018,3,26,12,0,991.0,84.0,4.1,15.8,892.0,523.33,400.22
2018,3,26,12,15,987.5,85.5,4.1,15.9,890.5,579.36,448.74
2018,3,26,12,30,984.0,87.0,4.1,16.0,889.0,633.13,494.06
2018,3,26,12,45,978.0,89.0,4.05,16.15,879.0,683.33,535.16
2018,3,26,13,0,972.0,91.0,4.0,16.3,869.0,730.66,572.98
2018,3,26,13,15,966.0,91.0,3.95,16.35,851.0,773.11,606.55
2018,3,26,13,30,960.0,91.0,3.9,16.4,833.0,812.27,635.97
2018,3,26,13,45,950.0,91.5,3.85,16.4,807.0,845.36,659.98
2018,3,26,14,0,940.0,92.0,3.8,16.4,781.0,874.69,681.32
2018,3,26,14,15,930.0,91.5,3.75,16.35,749.0,899.13,699.39
2018,3,26,14,30,920.0,91.0,3.7,16.3,717.0,919.67,714.84
2018,3,26,14,45,905.0,90.0,3.65,16.25,677.5,931.22,724.13
2018,3,26,15,0,890.0,89.0,3.6,16.2,638.0,938.65,730.77
2018,3,26,15,15,873.0,86.5,3.6,16.2,593.5,938.41,732.4
2018,3,26,15,30,856.0,84.0,3.6,16.2,549.0,945.5,739.45
2018,3,26,15,45,832.0,81.0,3.4,15.85,500.0,930.03,730.21
2018,3,26,16,0,808.0,78.0,3.2,15.5,451.0,910.62,718.28
2018,3,26,16,15,774.0,75.0,2.8,14.95,399.0,877.81,695.57
2018,3,26,16,30,740.0,72.0,2.4,14.4,347.0,841.55,669.73
2018,3,26,16,45,692.5,67.0,2.05,13.8,293.5,794.08,635.21
2018,3,26,17,0,645.0,62.0,1.7,13.2,240.0,738.17,592.85
2018,3,26,17,15,570.0,55.5,1.65,12.35,188.0,652.94,529.19
2018,3,26,17,30,495.0,49.0,1.6,11.5,136.0,567.51,461.24
2018,3,26,17,45,357.0,39.0,1.55,10.65,91.0,422.48,340.99
2018,3,26,18,0,219.0,29.0,1.5,9.8,46.0,278.12,180.02
2018,3,26,18,15,117.5,15.5,1.5,9.6,24.0,110.15,0.0
2018,3,26,18,30,16.0,2.0,1.5,9.4,2.0,0.0,0.0
2018,3,26,18,45,8.0,1.0,1.5,9.15,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,7.35,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,27,5,45,23.0,3.5,1.35,6.25,3.0,0.0,0.0
2018,3,27,6,0,46.0,7.0,1.3,6.6,6.0,0.0,0.0
2018,3,27,6,15,195.0,19.0,1.4,7.65,34.0,14.95,0.0
2018,3,27,6,30,344.0,31.0,1.5,8.7,62.0,25.8,15.21
2018,3,27,6,45,453.5,39.0,1.65,9.75,108.5,32.38,23.04
2018,3,27,7,0,563.0,47.0,1.8,10.8,155.0,39.19,29.58
2018,3,27,7,15,627.0,52.5,1.9,11.4,207.0,43.81,33.95
2018,3,27,7,30,691.0,58.0,2.0,12.0,259.0,52.5,41.78
2018,3,27,7,45,731.5,63.0,2.15,12.55,312.5,56.84,45.55
2018,3,27,8,0,772.0,68.0,2.3,13.1,366.0,61.16,49.19
2018,3,27,8,15,791.5,73.5,2.4,13.65,415.0,65.4,52.68
2018,3,27,8,30,811.0,79.0,2.5,14.2,464.0,69.49,55.99
2018,3,27,8,45,840.5,80.0,2.6,14.7,514.5,70.54,56.6
2018,3,27,9,0,870.0,81.0,2.7,15.2,565.0,79.47,64.07
2018,3,27,9,15,883.5,84.0,2.75,15.6,608.0,82.05,66.01
2018,3,27,9,30,897.0,87.0,2.8,16.0,651.0,84.48,67.82
2018,3,27,9,45,905.5,90.0,2.9,16.4,687.5,86.64,69.39
2018,3,27,10,0,914.0,93.0,3.0,16.8,724.0,88.65,70.85
2018,3,27,10,15,922.5,94.0,3.0,17.15,755.0,98.02,67.74
2018,3,27,10,30,931.0,95.0,3.0,17.5,786.0,159.4,90.35
2018,3,27,10,45,936.0,96.0,3.05,17.85,809.0,220.99,132.19
2018,3,27,11,0,941.0,97.0,3.1,18.2,832.0,282.71,182.91
2018,3,27,11,15,912.0,114.0,3.1,18.45,837.5,345.17,238.7
2018,3,27,11,30,883.0,131.0,3.1,18.7,843.0,403.62,291.4
2018,3,27,11,45,773.5,187.5,3.1,18.95,815.5,452.71,336.82
2018,3,27,12,0,664.0,244.0,3.1,19.2,788.0,494.99,374.29
2018,3,27,12,15,660.0,246.5,3.1,19.35,787.0,540.54,411.95
2018,3,27,12,30,656.0,249.0,3.1,19.5,786.0,584.47,447.36
2018,3,27,12,45,674.0,237.0,3.1,19.6,783.5,628.86,482.61
2018,3,27,13,0,692.0,225.0,3.1,19.7,781.0,672.51,516.69
2018,3,27,13,15,731.5,199.5,3.1,19.8,777.0,718.59,552.4
2018,3,27,13,30,771.0,174.0,3.1,19.9,773.0,763.6,586.98
2018,3,27,13,45,792.5,157.5,3.05,19.95,756.5,796.6,612.38
2018,3,27,14,0,814.0,141.0,3.0,20.0,740.0,832.58,638.32
2018,3,27,14,15,834.5,124.5,2.9,20.0,716.5,864.88,660.91
2018,3,27,14,30,855.0,108.0,2.8,20.0,693.0,893.84,681.16
2018,3,27,14,45,880.0,93.0,2.7,20.0,666.5,914.33,695.61
2018,3,27,15,0,905.0,78.0,2.6,20.0,640.0,941.88,715.0
2018,3,27,15,15,889.5,76.0,2.6,20.0,596.0,943.36,717.56
2018,3,27,15,30,874.0,74.0,2.6,20.0,552.0,940.84,717.81
2018,3,27,15,45,853.0,71.5,2.25,19.7,503.5,928.51,709.01
2018,3,27,16,0,832.0,69.0,1.9,19.4,455.0,923.76,705.08
2018,3,27,16,15,799.5,66.0,1.7,18.8,402.5,892.28,684.91
2018,3,27,16,30,767.0,63.0,1.5,18.2,350.0,857.45,662.11
2018,3,27,16,45,714.5,59.5,1.25,17.6,295.5,799.71,621.7
2018,3,27,17,0,662.0,56.0,1.0,17.0,241.0,739.62,578.09
2018,3,27,17,15,559.5,53.0,1.05,16.15,186.5,640.55,507.73
2018,3,27,17,30,457.0,50.0,1.1,15.3,132.0,534.83,427.6
2018,3,27,17,45,348.5,39.0,1.1,14.4,89.5,415.64,330.41
2018,3,27,18,0,240.0,28.0,1.1,13.5,47.0,294.7,196.38
2018,3,27,18,15,130.5,15.5,1.15,13.2,24.5,121.16,0.0
2018,3,27,18,30,21.0,3.0,1.2,12.9,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.2,12.55,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.05,9.6,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,28,5,45,24.0,3.0,1.0,9.5,3.0,0.0,0.0
2018,3,28,6,0,48.0,6.0,1.0,9.6,6.0,4.72,0.0
2018,3,28,6,15,194.5,18.5,1.15,10.25,35.0,15.29,0.0
2018,3,28,6,30,341.0,31.0,1.3,10.9,64.0,25.71,15.5
2018,3,28,6,45,445.5,39.5,1.4,11.6,110.0,32.69,23.21
2018,3,28,7,0,550.0,48.0,1.5,12.3,156.0,39.84,30.02
2018,3,28,7,15,614.5,54.0,1.55,12.9,208.5,44.8,34.65
2018,3,28,7,30,679.0,60.0,1.6,13.5,261.0,53.94,42.82
2018,3,28,7,45,721.0,64.5,1.65,14.05,314.0,57.84,46.16
2018,3,28,8,0,763.0,69.0,1.7,14.6,367.0,61.74,49.39
2018,3,28,8,15,792.5,72.0,1.75,15.2,418.0,64.3,51.37
2018,3,28,8,30,822.0,75.0,1.8,15.8,469.0,66.85,53.3
2018,3,28,8,45,843.5,78.0,1.85,16.35,517.5,69.2,55.04
2018,3,28,9,0,865.0,81.0,1.9,16.9,566.0,79.4,63.54
2018,3,28,9,15,884.0,81.5,1.95,17.35,610.0,80.54,64.21
2018,3,28,9,30,903.0,82.0,2.0,17.8,654.0,81.61,64.84
2018,3,28,9,45,919.0,81.5,2.0,18.25,692.5,81.93,64.83
2018,3,28,10,0,935.0,81.0,2.0,18.7,731.0,82.21,64.81
2018,3,28,10,15,942.5,82.5,2.05,19.1,762.0,95.71,62.67
2018,3,28,10,30,950.0,84.0,2.1,19.5,793.0,158.24,87.06
2018,3,28,10,45,955.5,85.0,2.15,19.9,816.5,220.79,129.81
2018,3,28,11,0,961.0,86.0,2.2,20.3,840.0,283.51,181.03
2018,3,28,11,15,964.5,86.5,2.25,20.55,856.0,345.23,234.8
2018,3,28,11,30,968.0,87.0,2.3,20.8,872.0,406.37,288.59
2018,3,28,11,45,970.0,87.5,2.35,21.05,880.0,466.09,340.46
2018,3,28,12,0,972.0,88.0,2.4,21.3,888.0,524.56,390.03
2018,3,28,12,15,972.0,88.0,2.45,21.45,887.5,580.13,436.13
2018,3,28,12,30,972.0,88.0,2.5,21.6,887.0,633.73,479.42
2018,3,28,12,45,969.5,88.0,2.55,21.8,878.0,683.62,518.71
2018,3,28,13,0,967.0,88.0,2.6,22.0,869.0,730.87,555.1
2018,3,28,13,15,963.0,87.0,2.6,22.05,851.5,773.3,587.34
2018,3,28,13,30,959.0,86.0,2.6,22.1,834.0,812.54,615.3
2018,3,28,13,45,953.0,85.0,2.6,22.2,809.5,846.87,639.05
2018,3,28,14,0,947.0,84.0,2.6,22.3,785.0,877.61,660.36
2018,3,28,14,15,938.5,83.0,2.55,22.3,753.0,902.53,677.63
2018,3,28,14,30,930.0,82.0,2.5,22.3,721.0,923.57,692.4
2018,3,28,14,45,918.5,80.5,2.45,22.25,683.0,937.41,702.62
2018,3,28,15,0,907.0,79.0,2.4,22.2,645.0,947.21,710.34
2018,3,28,15,15,891.5,77.0,2.4,22.2,601.0,948.64,713.01
2018,3,28,15,30,876.0,75.0,2.4,22.2,557.0,946.05,713.23
2018,3,28,15,45,855.0,72.0,2.15,21.85,508.0,933.0,704.99
2018,3,28,16,0,834.0,69.0,1.9,21.5,459.0,927.51,701.78
2018,3,28,16,15,805.0,66.0,1.7,20.9,407.5,899.29,684.05
2018,3,28,16,30,776.0,63.0,1.5,20.3,356.0,867.7,663.71
2018,3,28,16,45,734.5,58.5,1.3,19.65,303.0,818.95,630.74
2018,3,28,17,0,693.0,54.0,1.1,19.0,250.0,767.73,594.6
2018,3,28,17,15,629.5,48.5,1.1,18.1,198.0,692.54,541.91
2018,3,28,17,30,566.0,43.0,1.1,17.2,146.0,625.96,491.45
2018,3,28,17,45,423.5,35.0,1.15,16.25,98.0,478.38,375.6
2018,3,28,18,0,281.0,27.0,1.2,15.3,50.0,332.69,227.8
2018,3,28,18,15,149.5,14.5,1.2,14.95,26.0,136.43,0.0
2018,3,28,18,30,18.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,3,28,18,45,9.0,1.0,1.2,14.25,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,29,5,45,21.5,3.5,1.0,11.4,3.5,0.0,0.0
2018,3,29,6,0,43.0,7.0,1.0,11.5,7.0,5.51,0.0
2018,3,29,6,15,123.5,21.5,1.1,12.2,31.5,16.27,0.0
2018,3,29,6,30,204.0,36.0,1.2,12.9,56.0,27.16,16.93
2018,3,29,6,45,268.0,49.5,1.3,13.6,93.0,37.19,27.01
2018,3,29,7,0,332.0,63.0,1.4,14.3,130.0,47.09,36.22
2018,3,29,7,15,446.0,70.5,1.45,14.85,188.0,55.64,43.99
2018,3,29,7,30,560.0,78.0,1.5,15.4,246.0,61.64,49.29
2018,3,29,7,45,601.5,84.5,1.55,15.95,295.5,66.05,53.02
2018,3,29,8,0,643.0,91.0,1.6,16.5,345.0,70.41,56.59
2018,3,29,8,15,677.0,97.5,1.65,17.05,396.5,74.57,59.9
2018,3,29,8,30,711.0,104.0,1.7,17.6,448.0,78.62,63.06
2018,3,29,8,45,647.5,134.0,1.7,18.15,471.0,95.68,77.36
2018,3,29,9,0,584.0,164.0,1.7,18.7,494.0,111.81,90.63
2018,3,29,9,15,736.0,127.5,1.75,19.25,575.5,90.55,72.15
2018,3,29,9,30,888.0,91.0,1.8,19.8,657.0,86.68,68.57
2018,3,29,9,45,914.0,87.0,1.8,20.35,699.0,85.11,66.93
2018,3,29,10,0,940.0,83.0,1.8,20.9,741.0,83.56,65.34
2018,3,29,10,15,947.5,84.5,1.85,21.35,772.0,100.72,63.57
2018,3,29,10,30,955.0,86.0,1.9,21.8,803.0,163.59,89.47
2018,3,29,10,45,960.5,87.5,1.95,22.25,827.0,226.8,132.92
2018,3,29,11,0,966.0,89.0,2.0,22.7,851.0,290.18,184.35
2018,3,29,11,15,969.0,89.5,2.05,23.0,866.5,352.1,237.72
2018,3,29,11,30,972.0,90.0,2.1,23.3,882.0,413.37,290.89
2018,3,29,11,45,973.0,90.5,2.15,23.6,889.5,472.93,341.9
2018,3,29,12,0,974.0,91.0,2.2,23.9,897.0,531.14,390.47
2018,3,29,12,15,957.5,100.0,2.25,24.0,891.5,585.41,434.98
2018,3,29,12,30,941.0,109.0,2.3,24.1,886.0,636.41,475.65
2018,3,29,12,45,928.0,114.0,2.3,24.25,873.5,682.94,511.63
2018,3,29,13,0,915.0,119.0,2.3,24.4,861.0,726.2,544.26
2018,3,29,13,15,903.5,120.5,2.3,24.45,841.0,764.13,572.68
2018,3,29,13,30,892.0,122.0,2.3,24.5,821.0,798.55,597.94
2018,3,29,13,45,842.0,137.5,2.3,24.5,781.5,821.98,614.27
2018,3,29,14,0,792.0,153.0,2.3,24.5,742.0,830.61,620.75
2018,3,29,14,15,744.0,162.5,2.3,24.4,697.5,836.51,625.9
2018,3,29,14,30,696.0,172.0,2.3,24.3,653.0,831.11,623.55
2018,3,29,14,45,752.0,139.5,2.3,24.25,633.5,870.63,651.83
2018,3,29,15,0,808.0,107.0,2.3,24.2,614.0,901.08,673.61
2018,3,29,15,15,801.5,99.5,2.3,24.2,573.0,903.93,676.95
2018,3,29,15,30,795.0,92.0,2.3,24.2,532.0,902.88,678.09
2018,3,29,15,45,821.5,81.0,2.15,23.65,500.5,925.53,695.39
2018,3,29,16,0,848.0,70.0,2.0,23.1,469.0,932.88,702.13
2018,3,29,16,15,820.5,67.0,1.8,22.4,417.5,917.41,693.34
2018,3,29,16,30,793.0,64.0,1.6,21.7,366.0,887.09,674.28
2018,3,29,16,45,750.5,60.0,1.4,21.05,312.0,837.77,641.33
2018,3,29,17,0,708.0,56.0,1.2,20.4,258.0,785.88,605.17
2018,3,29,17,15,641.5,50.5,1.2,19.4,205.0,707.34,550.87
2018,3,29,17,30,575.0,45.0,1.2,18.4,152.0,637.95,499.08
2018,3,29,17,45,461.0,37.5,1.2,17.35,105.5,515.75,402.69
2018,3,29,18,0,347.0,30.0,1.2,16.3,59.0,394.71,275.52
2018,3,29,18,15,195.5,18.0,1.2,15.95,32.0,177.9,0.0
2018,3,29,18,30,44.0,6.0,1.2,15.6,5.0,0.0,0.0
2018,3,29,18,45,22.0,3.0,1.2,15.2,2.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,30,5,45,10.5,3.5,1.15,10.9,3.5,0.0,0.0
2018,3,30,6,0,21.0,7.0,1.1,11.1,7.0,5.51,0.0
2018,3,30,6,15,80.0,22.0,1.15,11.9,29.5,16.51,0.0
2018,3,30,6,30,139.0,37.0,1.2,12.7,52.0,27.64,17.65
2018,3,30,6,45,199.5,53.5,1.3,13.55,88.0,39.74,29.33
2018,3,30,7,0,260.0,70.0,1.4,14.4,124.0,51.25,39.92
2018,3,30,7,15,318.0,84.5,1.35,14.85,169.0,61.37,49.09
2018,3,30,7,30,376.0,99.0,1.3,15.3,214.0,71.3,57.84
2018,3,30,7,45,379.0,119.0,1.3,15.8,253.0,83.72,68.54
2018,3,30,8,0,382.0,139.0,1.3,16.3,292.0,95.56,78.51
2018,3,30,8,15,390.5,158.5,1.25,16.95,332.5,106.62,87.58
2018,3,30,8,30,399.0,178.0,1.2,17.6,373.0,117.14,96.03
2018,3,30,8,45,382.0,202.0,1.1,18.3,403.5,133.75,109.46
2018,3,30,9,0,365.0,226.0,1.0,19.0,434.0,145.77,118.8
2018,3,30,9,15,347.0,250.0,1.05,19.65,459.5,157.12,127.56
2018,3,30,9,30,329.0,274.0,1.1,20.3,485.0,167.83,135.71
2018,3,30,9,45,358.5,283.0,1.1,20.95,525.0,172.06,138.47
2018,3,30,10,0,388.0,292.0,1.1,21.6,565.0,176.19,141.18
2018,3,30,10,15,415.0,296.0,1.1,22.0,599.5,179.15,130.4
2018,3,30,10,30,442.0,300.0,1.1,22.4,634.0,219.35,150.5
2018,3,30,10,45,409.0,323.0,1.15,22.75,639.0,263.18,182.61
2018,3,30,11,0,376.0,346.0,1.2,23.1,644.0,310.16,220.1
2018,3,30,11,15,334.5,367.0,1.2,23.35,636.0,342.88,247.75
2018,3,30,11,30,293.0,388.0,1.2,23.6,628.0,371.56,271.91
2018,3,30,11,45,320.5,384.0,1.2,23.8,648.5,408.51,300.32
2018,3,30,12,0,348.0,380.0,1.2,24.0,669.0,447.84,330.28
2018,3,30,12,15,444.5,340.5,1.2,24.15,709.5,502.32,370.92
2018,3,30,12,30,541.0,301.0,1.2,24.3,750.0,563.53,416.26
2018,3,30,12,45,608.0,269.0,1.2,24.45,768.5,619.13,457.15
2018,3,30,13,0,675.0,237.0,1.2,24.6,787.0,677.84,499.7
2018,3,30,13,15,697.0,220.0,1.2,24.6,778.0,718.72,529.36
2018,3,30,13,30,719.0,203.0,1.2,24.6,769.0,758.08,557.78
2018,3,30,13,45,651.0,222.5,1.25,24.65,723.0,757.13,557.83
2018,3,30,14,0,583.0,242.0,1.3,24.7,677.0,743.6,549.67
2018,3,30,14,15,642.5,206.5,1.3,24.65,667.5,794.17,586.68
2018,3,30,14,30,702.0,171.0,1.3,24.6,658.0,837.37,617.49
2018,3,30,14,45,613.5,188.5,1.25,24.55,597.5,797.22,590.58
2018,3,30,15,0,525.0,206.0,1.2,24.5,537.0,742.91,554.18
2018,3,30,15,15,497.5,195.5,1.2,24.5,491.5,720.42,540.93
2018,3,30,15,30,470.0,185.0,1.2,24.5,446.0,694.53,524.85
2018,3,30,15,45,574.0,144.0,1.2,24.25,435.0,768.04,579.3
2018,3,30,16,0,678.0,103.0,1.2,24.0,424.0,828.74,621.97
2018,3,30,16,15,526.0,118.0,1.1,23.3,350.5,691.03,528.92
2018,3,30,16,30,374.0,133.0,1.0,22.6,277.0,565.75,441.46
2018,3,30,16,45,370.5,112.0,0.95,21.85,237.0,537.9,424.6
2018,3,30,17,0,367.0,91.0,0.9,21.1,197.0,507.4,403.54
2018,3,30,17,15,365.0,73.5,0.95,20.2,161.0,480.81,384.35
2018,3,30,17,30,363.0,56.0,1.0,19.3,125.0,452.0,361.01
2018,3,30,17,45,286.0,43.5,1.05,18.35,87.0,363.13,288.15
2018,3,30,18,0,209.0,31.0,1.1,17.4,49.0,279.67,200.69
2018,3,30,18,15,117.5,17.5,1.1,16.95,26.5,112.33,0.0
2018,3,30,18,30,26.0,4.0,1.1,16.5,4.0,0.0,0.0
2018,3,30,18,45,13.0,2.0,1.1,16.05,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,31,5,45,7.0,3.5,1.15,11.15,3.5,0.0,0.0
2018,3,31,6,0,14.0,7.0,1.1,11.4,7.0,5.51,0.0
2018,3,31,6,15,46.0,23.0,1.25,12.1,27.5,17.25,0.04
2018,3,31,6,30,78.0,39.0,1.4,12.8,48.0,28.97,18.99
2018,3,31,6,45,107.0,57.0,1.6,13.5,76.0,41.87,31.26
2018,3,31,7,0,136.0,75.0,1.8,14.2,104.0,53.89,42.32
2018,3,31,7,15,168.5,95.5,1.8,14.65,141.0,67.61,54.66
2018,3,31,7,30,201.0,116.0,1.8,15.1,178.0,80.97,66.4
2018,3,31,7,45,263.5,133.0,1.8,15.55,230.0,92.36,76.16
2018,3,31,8,0,326.0,150.0,1.8,16.0,282.0,103.58,85.58
2018,3,31,8,15,272.5,178.5,1.85,16.6,298.5,118.88,98.3
2018,3,31,8,30,219.0,207.0,1.9,17.2,315.0,137.77,113.86
2018,3,31,8,45,214.0,232.0,1.9,17.75,346.0,151.35,124.7
2018,3,31,9,0,209.0,257.0,1.9,18.3,377.0,164.37,134.94
2018,3,31,9,15,207.0,278.0,1.95,18.8,404.5,175.06,143.18
2018,3,31,9,30,205.0,299.0,2.0,19.3,432.0,185.31,151.0
2018,3,31,9,45,206.5,317.5,2.05,19.75,457.5,194.11,157.62
2018,3,31,10,0,208.0,336.0,2.1,20.2,483.0,202.56,163.93
2018,3,31,10,15,231.0,348.0,2.15,20.55,518.0,217.59,163.86
2018,3,31,10,30,254.0,360.0,2.2,20.9,553.0,238.76,173.9
2018,3,31,10,45,315.0,352.0,2.25,21.25,598.5,271.38,194.87
2018,3,31,11,0,376.0,344.0,2.3,21.6,644.0,310.64,223.29
2018,3,31,11,15,453.5,324.0,2.4,21.7,692.5,349.46,252.95
2018,3,31,11,30,531.0,304.0,2.5,21.8,741.0,402.31,294.55
2018,3,31,11,45,556.5,297.5,2.55,21.95,759.0,449.78,333.35
2018,3,31,12,0,582.0,291.0,2.6,22.1,777.0,498.97,373.0
2018,3,31,12,15,614.0,276.5,2.7,22.1,788.5,547.18,411.77
2018,3,31,12,30,646.0,262.0,2.8,22.1,800.0,597.51,451.6
2018,3,31,12,45,629.5,265.5,2.85,22.05,785.5,632.08,479.09
2018,3,31,13,0,613.0,269.0,2.9,22.0,771.0,663.42,503.73
2018,3,31,13,15,660.5,239.5,2.9,21.9,770.5,711.0,540.44
2018,3,31,13,30,708.0,210.0,2.9,21.8,770.0,758.17,576.49
2018,3,31,13,45,727.0,192.5,2.95,21.65,752.0,792.65,603.3
2018,3,31,14,0,746.0,175.0,3.0,21.5,734.0,824.6,628.36
2018,3,31,14,15,709.0,179.5,2.95,21.2,693.0,827.61,631.82
2018,3,31,14,30,672.0,184.0,2.9,20.9,652.0,825.58,631.92
2018,3,31,14,45,611.0,191.5,2.9,20.6,599.5,799.52,615.08
2018,3,31,15,0,550.0,199.0,2.9,20.3,547.0,760.09,588.87
2018,3,31,15,15,626.0,160.5,2.9,20.3,531.0,815.91,631.52
2018,3,31,15,30,702.0,122.0,2.9,20.3,515.0,858.93,663.16
2018,3,31,15,45,639.5,125.0,2.8,19.45,459.0,812.08,633.04
2018,3,31,16,0,577.0,128.0,2.7,18.6,403.0,760.9,599.92
2018,3,31,16,15,553.0,117.0,2.6,17.9,357.0,728.3,579.33
2018,3,31,16,30,529.0,106.0,2.5,17.2,311.0,692.83,555.9
2018,3,31,16,45,424.5,103.0,2.4,16.55,252.0,578.53,471.64
2018,3,31,17,0,320.0,100.0,2.3,15.9,193.0,475.33,392.06
2018,3,31,17,15,267.0,83.5,2.1,15.0,150.5,381.02,317.45
2018,3,31,17,30,214.0,67.0,1.9,14.1,108.0,310.96,258.76
2018,3,31,17,45,163.0,50.0,1.75,13.2,75.5,243.2,199.4
2018,3,31,18,0,112.0,33.0,1.6,12.3,43.0,177.45,132.09
2018,3,31,18,15,65.0,18.5,1.6,11.95,23.5,69.16,0.0
2018,3,31,18,30,18.0,4.0,1.6,11.6,4.0,0.0,0.0
2018,3,31,18,45,9.0,2.0,1.6,11.2,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.85,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,5,45,31.0,5.5,1.35,8.8,6.0,0.0,0.0
2018,4,1,6,0,62.0,11.0,1.4,9.2,12.0,8.65,0.0
2018,4,1,6,15,193.5,26.0,1.6,9.85,45.0,19.77,4.15
2018,4,1,6,30,325.0,41.0,1.8,10.5,78.0,33.78,23.52
2018,4,1,6,45,421.0,50.5,2.0,11.15,125.0,41.24,31.08
2018,4,1,7,0,517.0,60.0,2.2,11.8,172.0,48.79,38.21
2018,4,1,7,15,579.5,67.0,2.2,12.3,224.5,54.12,43.13
2018,4,1,7,30,642.0,74.0,2.2,12.8,277.0,59.48,47.88
2018,4,1,7,45,683.5,80.0,2.15,13.35,330.0,63.81,51.55
2018,4,1,8,0,725.0,86.0,2.1,13.9,383.0,68.09,55.08
2018,4,1,8,15,755.0,90.5,2.1,14.5,434.5,76.95,62.55
2018,4,1,8,30,785.0,95.0,2.1,15.1,486.0,80.07,64.9
2018,4,1,8,45,807.0,98.5,2.1,15.7,534.0,82.24,66.41
2018,4,1,9,0,829.0,102.0,2.1,16.3,582.0,84.35,67.87
2018,4,1,9,15,849.0,103.0,2.1,16.8,626.0,84.73,67.86
2018,4,1,9,30,869.0,104.0,2.1,17.3,670.0,85.14,67.89
2018,4,1,9,45,886.0,103.5,2.15,17.8,708.5,93.83,74.99
2018,4,1,10,0,903.0,103.0,2.2,18.3,747.0,93.88,74.71
2018,4,1,10,15,911.5,105.0,2.3,18.65,778.0,121.13,75.16
2018,4,1,10,30,920.0,107.0,2.4,19.0,809.0,182.59,105.02
2018,4,1,10,45,926.0,107.5,2.5,19.35,832.0,243.51,149.21
2018,4,1,11,0,932.0,108.0,2.6,19.7,855.0,304.65,200.27
2018,4,1,11,15,935.5,109.0,2.7,19.85,870.5,365.34,253.61
2018,4,1,11,30,939.0,110.0,2.8,20.0,886.0,425.52,306.73
2018,4,1,11,45,940.5,110.0,2.9,20.2,893.0,483.41,357.22
2018,4,1,12,0,942.0,110.0,3.0,20.4,900.0,540.03,405.46
2018,4,1,12,15,942.0,110.5,3.1,20.4,899.5,594.76,451.26
2018,4,1,12,30,942.0,111.0,3.2,20.4,899.0,647.63,494.48
2018,4,1,12,45,940.0,110.0,3.3,20.45,889.5,695.93,533.27
2018,4,1,13,0,938.0,109.0,3.4,20.5,880.0,741.66,569.35
2018,4,1,13,15,934.0,108.5,3.45,20.35,863.0,783.63,602.28
2018,4,1,13,30,930.0,108.0,3.5,20.2,846.0,822.53,631.41
2018,4,1,13,45,923.5,107.0,3.6,20.05,821.0,855.73,656.06
2018,4,1,14,0,917.0,106.0,3.7,19.9,796.0,885.4,678.38
2018,4,1,14,15,908.0,104.0,3.75,19.7,763.5,908.24,695.97
2018,4,1,14,30,899.0,102.0,3.8,19.5,731.0,927.21,711.09
2018,4,1,14,45,886.5,100.0,3.8,19.25,692.5,939.07,721.34
2018,4,1,15,0,874.0,98.0,3.8,19.0,654.0,946.93,729.06
2018,4,1,15,15,857.0,95.5,3.8,19.0,609.5,957.81,738.43
2018,4,1,15,30,840.0,93.0,3.8,19.0,565.0,952.97,737.01
2018,4,1,15,45,817.0,89.5,3.85,18.15,516.0,937.07,730.71
2018,4,1,16,0,794.0,86.0,3.9,17.3,467.0,917.24,721.61
2018,4,1,16,15,718.5,86.5,3.85,16.65,402.5,853.9,679.62
2018,4,1,16,30,643.0,87.0,3.8,16.0,338.0,782.12,630.39
2018,4,1,16,45,606.0,80.0,3.7,15.4,289.0,735.52,598.16
2018,4,1,17,0,569.0,73.0,3.6,14.8,240.0,686.8,562.64
2018,4,1,17,15,527.0,64.5,3.35,14.05,195.0,629.71,518.29
2018,4,1,17,30,485.0,56.0,3.1,13.3,150.0,571.43,470.03
2018,4,1,17,45,377.0,46.0,2.85,12.6,105.5,451.17,368.97
2018,4,1,18,0,269.0,36.0,2.6,11.9,61.0,340.71,259.93
2018,4,1,18,15,149.0,21.0,2.55,11.55,33.5,185.54,0.0
2018,4,1,18,30,29.0,6.0,2.5,11.2,6.0,4.72,0.0
2018,4,1,18,45,14.5,3.0,2.4,10.9,3.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,2,5,45,19.0,5.0,2.7,9.7,5.5,0.0,0.0
2018,4,2,6,0,38.0,10.0,2.9,10.0,11.0,7.87,0.0
2018,4,2,6,15,42.0,21.0,3.05,10.45,24.5,16.13,4.09
2018,4,2,6,30,46.0,32.0,3.2,10.9,38.0,24.46,15.57
2018,4,2,6,45,160.5,53.5,3.4,11.3,87.0,39.7,29.74
2018,4,2,7,0,275.0,75.0,3.6,11.7,136.0,54.73,43.56
2018,4,2,7,15,250.5,92.5,3.6,12.05,159.0,66.79,54.53
2018,4,2,7,30,226.0,110.0,3.6,12.4,182.0,77.74,64.26
2018,4,2,7,45,174.5,135.0,3.65,12.8,196.5,94.76,79.15
2018,4,2,8,0,123.0,160.0,3.7,13.2,211.0,109.0,91.34
2018,4,2,8,15,207.5,181.5,3.65,13.7,280.5,123.32,103.36
2018,4,2,8,30,292.0,203.0,3.6,14.2,350.0,132.52,110.77
2018,4,2,8,45,315.0,221.5,3.6,14.65,393.5,142.54,118.84
2018,4,2,9,0,338.0,240.0,3.6,15.1,437.0,152.2,126.52
2018,4,2,9,15,409.0,238.0,3.55,15.55,494.0,145.28,120.05
2018,4,2,9,30,480.0,236.0,3.5,16.0,551.0,143.99,118.45
2018,4,2,9,45,690.0,166.5,3.45,16.4,646.5,108.03,87.48
2018,4,2,10,0,900.0,97.0,3.4,16.8,742.0,90.41,72.22
2018,4,2,10,15,908.0,98.0,3.4,17.1,772.0,120.39,73.41
2018,4,2,10,30,916.0,99.0,3.4,17.4,802.0,180.8,104.04
2018,4,2,10,45,921.5,100.5,3.35,17.65,825.0,241.76,149.39
2018,4,2,11,0,927.0,102.0,3.3,17.9,848.0,302.92,201.31
2018,4,2,11,15,930.0,103.0,3.3,18.15,863.5,362.96,254.64
2018,4,2,11,30,933.0,104.0,3.3,18.4,879.0,422.42,307.55
2018,4,2,11,45,934.5,104.5,3.25,18.6,886.0,480.09,358.09
2018,4,2,12,0,936.0,105.0,3.2,18.8,893.0,536.53,406.25
2018,4,2,12,15,935.5,105.0,3.2,18.95,892.0,590.07,450.97
2018,4,2,12,30,935.0,105.0,3.2,19.1,891.0,641.67,492.93
2018,4,2,12,45,932.5,105.0,3.2,19.25,882.0,689.87,531.21
2018,4,2,13,0,930.0,105.0,3.2,19.4,873.0,735.53,566.68
2018,4,2,13,15,924.5,105.0,3.2,19.45,855.5,776.29,598.07
2018,4,2,13,30,919.0,105.0,3.2,19.5,838.0,813.91,625.38
2018,4,2,13,45,911.0,105.0,3.15,19.5,813.0,846.26,648.21
2018,4,2,14,0,903.0,105.0,3.1,19.5,788.0,875.06,668.58
2018,4,2,14,15,892.5,104.0,3.1,19.45,755.5,897.05,684.76
2018,4,2,14,30,882.0,103.0,3.1,19.4,723.0,915.2,698.48
2018,4,2,14,45,868.0,101.5,3.05,19.3,684.5,925.74,706.92
2018,4,2,15,0,854.0,100.0,3.0,19.2,646.0,944.05,720.94
2018,4,2,15,15,837.0,97.0,3.0,19.2,602.0,942.34,721.42
2018,4,2,15,30,820.0,94.0,3.0,19.2,558.0,936.56,719.43
2018,4,2,15,45,799.0,90.5,2.9,18.75,510.5,922.33,712.18
2018,4,2,16,0,778.0,87.0,2.8,18.3,463.0,904.28,702.31
2018,4,2,16,15,727.0,86.0,2.75,17.75,406.5,862.84,676.4
2018,4,2,16,30,676.0,85.0,2.7,17.2,350.0,812.86,643.82
2018,4,2,16,45,644.5,78.0,2.7,16.65,301.5,771.23,616.58
2018,4,2,17,0,613.0,71.0,2.7,16.1,253.0,727.28,586.07
2018,4,2,17,15,544.5,64.0,2.65,15.2,202.0,646.41,525.94
2018,4,2,17,30,476.0,57.0,2.6,14.3,151.0,565.0,461.87
2018,4,2,17,45,362.5,46.5,2.55,13.45,105.5,439.32,358.46
2018,4,2,18,0,249.0,36.0,2.5,12.6,60.0,322.46,248.53
2018,4,2,18,15,139.0,21.0,2.5,12.1,33.0,178.38,0.0
2018,4,2,18,30,29.0,6.0,2.5,11.6,6.0,28.31,0.0
2018,4,2,18,45,14.5,3.0,2.45,11.15,3.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.25,10.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,38.0,7.0,1.2,7.65,8.0,0.0,0.0
2018,4,3,6,0,76.0,14.0,1.2,8.1,16.0,11.02,0.0
2018,4,3,6,15,212.5,29.5,1.35,8.75,52.5,22.41,9.73
2018,4,3,6,30,349.0,45.0,1.5,9.4,89.0,37.09,26.86
2018,4,3,6,45,447.5,54.0,1.7,10.05,138.0,44.11,33.91
2018,4,3,7,0,546.0,63.0,1.9,10.7,187.0,51.27,40.69
2018,4,3,7,15,609.0,69.5,1.9,11.3,241.0,56.22,45.23
2018,4,3,7,30,672.0,76.0,1.9,11.9,295.0,61.23,49.62
2018,4,3,7,45,715.0,80.5,1.9,12.45,349.0,64.54,52.36
2018,4,3,8,0,758.0,85.0,1.9,13.0,403.0,73.46,60.0
2018,4,3,8,15,786.5,89.0,1.95,13.6,455.0,76.32,62.17
2018,4,3,8,30,815.0,93.0,2.0,14.2,507.0,79.14,64.27
2018,4,3,8,45,836.0,96.0,2.0,14.8,555.0,81.03,65.55
2018,4,3,9,0,857.0,99.0,2.0,15.4,603.0,82.88,66.78
2018,4,3,9,15,870.0,102.0,2.05,15.9,645.5,84.46,67.82
2018,4,3,9,30,883.0,105.0,2.1,16.4,688.0,85.96,68.79
2018,4,3,9,45,893.0,108.0,2.1,16.9,725.0,96.49,77.47
2018,4,3,10,0,903.0,111.0,2.1,17.4,762.0,98.16,78.56
2018,4,3,10,15,910.5,112.5,2.1,17.8,792.0,132.0,80.76
2018,4,3,10,30,918.0,114.0,2.1,18.2,822.0,193.1,112.66
2018,4,3,10,45,923.0,115.0,2.1,18.55,844.5,254.1,157.98
2018,4,3,11,0,928.0,116.0,2.1,18.9,867.0,315.21,209.32
2018,4,3,11,15,905.5,130.0,2.05,19.25,873.5,375.85,262.83
2018,4,3,11,30,883.0,144.0,2.0,19.6,880.0,432.67,312.74
2018,4,3,11,45,865.0,154.0,1.95,19.9,880.0,488.58,360.4
2018,4,3,12,0,847.0,164.0,1.9,20.2,880.0,541.65,404.17
2018,4,3,12,15,888.0,142.5,1.9,20.4,892.5,595.29,447.33
2018,4,3,12,30,929.0,121.0,1.9,20.6,905.0,653.66,492.8
2018,4,3,12,45,919.5,124.0,1.95,20.75,893.0,699.92,528.62
2018,4,3,13,0,910.0,127.0,2.0,20.9,881.0,743.18,561.47
2018,4,3,13,15,905.0,126.0,2.05,20.85,863.0,783.17,591.9
2018,4,3,13,30,900.0,125.0,2.1,20.8,845.0,820.05,619.02
2018,4,3,13,45,891.0,123.5,2.15,20.8,818.5,850.0,640.24
2018,4,3,14,0,882.0,122.0,2.2,20.8,792.0,876.3,659.11
2018,4,3,14,15,864.5,123.0,2.3,20.6,757.0,905.34,680.97
2018,4,3,14,30,847.0,124.0,2.4,20.4,722.0,919.56,692.97
2018,4,3,14,45,811.5,124.0,2.45,20.2,672.0,911.87,689.99
2018,4,3,15,0,776.0,124.0,2.5,20.0,622.0,899.24,683.97
2018,4,3,15,15,770.5,116.5,2.5,20.0,583.0,902.66,688.17
2018,4,3,15,30,765.0,109.0,2.5,20.0,544.0,902.31,689.79
2018,4,3,15,45,753.5,106.0,2.6,19.2,503.5,904.58,696.38
2018,4,3,16,0,742.0,103.0,2.7,18.4,463.0,897.03,696.19
2018,4,3,16,15,707.0,98.0,2.65,17.7,411.0,860.35,673.93
2018,4,3,16,30,672.0,93.0,2.6,17.0,359.0,820.51,649.04
2018,4,3,16,45,624.0,86.5,2.55,16.35,306.0,763.32,610.38
2018,4,3,17,0,576.0,80.0,2.5,15.7,253.0,703.95,568.48
2018,4,3,17,15,507.0,71.5,2.35,14.75,202.0,620.61,506.05
2018,4,3,17,30,438.0,63.0,2.2,13.8,151.0,536.55,439.64
2018,4,3,17,45,335.0,51.0,2.0,12.9,106.5,419.76,343.1
2018,4,3,18,0,232.0,39.0,1.8,12.0,62.0,312.67,242.89
2018,4,3,18,15,129.5,23.5,1.75,11.55,35.0,176.34,0.0
2018,4,3,18,30,27.0,8.0,1.7,11.1,8.0,28.28,0.0
2018,4,3,18,45,13.5,4.0,1.65,10.65,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
