Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,6,3,4,45,49.5,7.0,1.95,13.8,8.5,0.0,0.0
2018,6,3,5,0,99.0,14.0,2.1,14.1,17.0,11.02,0.0
2018,6,3,5,15,228.0,25.5,2.3,14.65,48.5,20.94,8.24
2018,6,3,5,30,357.0,37.0,2.5,15.2,80.0,30.45,20.36
2018,6,3,5,45,444.0,45.0,2.65,15.75,123.5,36.9,26.69
2018,6,3,6,0,531.0,53.0,2.8,16.3,167.0,43.43,32.77
2018,6,3,6,15,588.5,59.0,2.7,17.05,216.0,48.19,37.07
2018,6,3,6,30,646.0,65.0,2.6,17.8,265.0,52.98,41.21
2018,6,3,6,45,686.0,69.5,2.55,18.55,316.0,56.46,44.07
2018,6,3,7,0,726.0,74.0,2.5,19.3,367.0,64.79,51.05
2018,6,3,7,15,754.5,77.0,2.45,20.2,417.5,67.13,52.71
2018,6,3,7,30,783.0,80.0,2.4,21.1,468.0,69.46,54.31
2018,6,3,7,45,804.5,83.5,2.35,22.0,518.0,71.93,56.01
2018,6,3,8,0,826.0,87.0,2.3,22.9,568.0,74.3,57.61
2018,6,3,8,15,842.0,89.5,2.3,23.65,614.5,84.5,65.79
2018,6,3,8,30,858.0,92.0,2.3,24.4,661.0,86.48,67.02
2018,6,3,8,45,870.5,93.5,2.3,25.1,703.5,87.62,67.58
2018,6,3,9,0,883.0,95.0,2.3,25.8,746.0,88.63,68.04
2018,6,3,9,15,891.0,98.0,2.35,26.45,784.0,90.17,68.97
2018,6,3,9,30,899.0,101.0,2.4,27.1,822.0,91.51,69.74
2018,6,3,9,45,905.0,103.5,2.45,27.7,854.5,130.46,73.72
2018,6,3,10,0,911.0,106.0,2.5,28.3,887.0,186.45,102.67
2018,6,3,10,15,917.0,107.0,2.55,28.75,913.5,242.42,142.44
2018,6,3,10,30,923.0,108.0,2.6,29.2,940.0,298.98,187.81
2018,6,3,10,45,927.0,109.0,2.7,29.65,960.0,355.32,235.04
2018,6,3,11,0,931.0,110.0,2.8,30.1,980.0,411.63,282.38
2018,6,3,11,15,933.5,110.5,2.85,30.45,992.5,466.78,328.19
2018,6,3,11,30,936.0,111.0,2.9,30.8,1005.0,521.35,372.39
2018,6,3,11,45,937.0,110.5,2.95,31.15,1010.0,573.72,413.76
2018,6,3,12,0,938.0,110.0,3.0,31.5,1015.0,624.95,453.07
2018,6,3,12,15,929.0,115.5,3.05,31.55,1010.0,672.91,489.46
2018,6,3,12,30,920.0,121.0,3.1,31.6,1005.0,718.65,523.37
2018,6,3,12,45,833.0,175.5,3.2,31.6,969.5,753.96,548.2
2018,6,3,13,0,746.0,230.0,3.3,31.6,934.0,782.38,567.55
2018,6,3,13,15,795.5,194.5,3.35,31.45,933.5,822.91,597.97
2018,6,3,13,30,845.0,159.0,3.4,31.3,933.0,870.44,631.52
2018,6,3,13,45,795.0,183.0,3.45,31.15,896.5,883.78,641.26
2018,6,3,14,0,745.0,207.0,3.5,31.0,860.0,901.9,654.51
2018,6,3,14,15,717.5,212.5,3.5,30.75,823.5,909.9,661.17
2018,6,3,14,30,690.0,218.0,3.5,30.5,787.0,913.7,665.23
2018,6,3,14,45,727.5,187.5,3.5,30.25,764.0,940.77,684.9
2018,6,3,15,0,765.0,157.0,3.5,30.0,741.0,954.92,695.99
2018,6,3,15,15,814.5,126.5,3.5,30.0,718.0,987.67,718.83
2018,6,3,15,30,864.0,96.0,3.5,30.0,695.0,1001.53,729.3
2018,6,3,15,45,850.5,93.0,3.55,29.05,650.0,993.09,728.65
2018,6,3,16,0,837.0,90.0,3.6,28.1,605.0,981.17,725.95
2018,6,3,16,15,819.5,86.5,3.55,27.4,557.0,974.11,725.19
2018,6,3,16,30,802.0,83.0,3.5,26.7,509.0,950.75,713.44
2018,6,3,16,45,778.5,79.5,3.5,26.0,459.0,918.3,695.75
2018,6,3,17,0,755.0,76.0,3.5,25.3,409.0,883.19,675.81
2018,6,3,17,15,722.0,71.5,3.4,24.3,358.0,835.04,646.21
2018,6,3,17,30,689.0,67.0,3.3,23.3,307.0,785.11,614.23
2018,6,3,17,45,641.5,62.0,3.2,22.3,257.0,726.64,574.39
2018,6,3,18,0,594.0,57.0,3.1,21.3,207.0,661.92,527.65
2018,6,3,18,15,523.0,50.5,3.05,20.3,161.0,574.78,461.12
2018,6,3,18,30,452.0,44.0,3.0,19.3,115.0,490.03,392.49
2018,6,3,18,45,341.0,34.5,2.9,18.3,77.5,372.48,291.2
2018,6,3,19,0,230.0,25.0,2.8,17.3,40.0,247.59,114.65
2018,6,3,19,15,121.0,13.5,2.8,16.8,21.0,99.67,0.0
2018,6,3,19,30,12.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,2.8,15.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,57.5,6.5,2.95,12.3,8.5,0.0,0.0
2018,6,4,5,0,115.0,13.0,3.1,12.5,17.0,10.23,0.0
2018,6,4,5,15,251.5,24.5,3.15,12.95,50.0,20.15,7.99
2018,6,4,5,30,388.0,36.0,3.2,13.4,83.0,29.77,19.95
2018,6,4,5,45,474.0,42.5,3.3,13.85,126.5,35.1,25.33
2018,6,4,6,0,560.0,49.0,3.4,14.3,170.0,40.59,30.53
2018,6,4,6,15,615.5,54.5,3.5,15.0,219.0,45.12,34.65
2018,6,4,6,30,671.0,60.0,3.6,15.7,268.0,53.76,42.25
2018,6,4,6,45,709.5,63.5,3.7,16.4,319.0,56.84,44.79
2018,6,4,7,0,748.0,67.0,3.8,17.1,370.0,59.94,47.26
2018,6,4,7,15,775.5,71.0,3.9,17.7,421.5,63.2,49.83
2018,6,4,7,30,803.0,75.0,4.0,18.3,473.0,66.38,52.29
2018,6,4,7,45,823.5,77.5,4.05,18.9,522.5,75.96,60.22
2018,6,4,8,0,844.0,80.0,4.1,19.5,572.0,78.46,62.0
2018,6,4,8,15,859.5,82.5,4.15,19.95,619.0,80.7,63.59
2018,6,4,8,30,875.0,85.0,4.2,20.4,666.0,82.79,65.06
2018,6,4,8,45,887.0,87.0,4.25,20.85,709.0,84.34,66.06
2018,6,4,9,0,899.0,89.0,4.3,21.3,752.0,85.74,66.96
2018,6,4,9,15,904.0,94.0,4.3,21.6,790.0,88.41,68.96
2018,6,4,9,30,909.0,99.0,4.3,21.9,828.0,90.8,70.72
2018,6,4,9,45,910.5,104.0,4.35,22.15,859.5,131.23,75.97
2018,6,4,10,0,912.0,109.0,4.4,22.4,891.0,188.22,106.79
2018,6,4,10,15,918.5,109.5,4.4,22.5,917.5,244.07,147.83
2018,6,4,10,30,925.0,110.0,4.4,22.6,944.0,300.55,194.87
2018,6,4,10,45,930.0,111.0,4.4,22.7,965.0,357.29,244.34
2018,6,4,11,0,935.0,112.0,4.4,22.8,986.0,414.12,294.18
2018,6,4,11,15,938.5,112.0,4.5,22.75,999.5,469.59,342.77
2018,6,4,11,30,942.0,112.0,4.6,22.7,1013.0,524.58,390.04
2018,6,4,11,45,944.0,112.0,4.65,22.7,1019.0,578.11,434.93
2018,6,4,12,0,946.0,112.0,4.7,22.7,1025.0,630.62,477.92
2018,6,4,12,15,945.5,112.0,4.75,22.55,1022.5,680.36,518.16
2018,6,4,12,30,945.0,112.0,4.8,22.4,1020.0,728.39,556.31
2018,6,4,12,45,943.0,111.5,4.85,22.25,1010.0,773.0,591.28
2018,6,4,13,0,941.0,111.0,4.9,22.1,1000.0,815.21,623.45
2018,6,4,13,15,939.0,110.0,4.9,21.95,984.0,854.39,651.64
2018,6,4,13,30,937.0,109.0,4.9,21.8,968.0,890.74,677.81
2018,6,4,13,45,933.0,107.5,4.95,21.6,944.0,921.89,700.83
2018,6,4,14,0,929.0,106.0,5.0,21.4,920.0,949.76,721.69
2018,6,4,14,15,914.0,109.0,5.0,21.15,887.0,968.47,736.15
2018,6,4,14,30,899.0,112.0,5.0,20.9,854.0,983.45,748.23
2018,6,4,14,45,896.5,106.5,4.95,20.65,819.5,998.09,759.87
2018,6,4,15,0,894.0,101.0,4.9,20.4,785.0,1009.04,769.12
2018,6,4,15,15,885.0,98.0,4.9,20.4,744.5,1012.54,773.08
2018,6,4,15,30,876.0,95.0,4.9,20.4,704.0,1012.36,774.74
2018,6,4,15,45,861.0,93.0,4.9,19.7,658.5,1003.65,772.8
2018,6,4,16,0,846.0,91.0,4.9,19.0,613.0,991.47,768.58
2018,6,4,16,15,827.0,88.5,4.8,18.55,564.5,984.26,766.4
2018,6,4,16,30,808.0,86.0,4.7,18.1,516.0,960.68,752.63
2018,6,4,16,45,782.0,82.5,4.65,17.6,465.0,925.71,731.19
2018,6,4,17,0,756.0,79.0,4.6,17.1,414.0,888.07,707.45
2018,6,4,17,15,720.5,75.0,4.55,16.55,362.0,838.08,674.06
2018,6,4,17,30,685.0,71.0,4.5,16.0,310.0,793.39,643.58
2018,6,4,17,45,599.5,67.5,4.4,15.4,252.5,695.13,570.51
2018,6,4,18,0,514.0,64.0,4.3,14.8,195.0,598.46,495.78
2018,6,4,18,15,386.0,55.0,4.2,14.3,141.0,459.68,383.63
2018,6,4,18,30,258.0,46.0,4.1,13.8,87.0,321.32,267.4
2018,6,4,18,45,198.0,35.0,3.95,13.3,60.0,252.92,203.34
2018,6,4,19,0,138.0,24.0,3.8,12.8,33.0,176.71,89.33
2018,6,4,19,15,73.5,13.0,3.8,12.6,17.5,64.36,0.0
2018,6,4,19,30,9.0,2.0,3.8,12.4,2.0,0.0,0.0
2018,6,4,19,45,4.5,1.0,3.75,12.15,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,5,4,45,35.5,8.0,3.55,10.7,9.0,0.0,0.0
2018,6,5,5,0,71.0,16.0,3.7,10.9,18.0,12.59,0.0
2018,6,5,5,15,180.5,30.5,3.8,11.2,49.0,23.03,10.23
2018,6,5,5,30,290.0,45.0,3.9,11.5,80.0,34.05,23.83
2018,6,5,5,45,323.5,53.5,4.0,11.8,109.5,40.4,30.26
2018,6,5,6,0,357.0,62.0,4.1,12.1,139.0,46.64,36.22
2018,6,5,6,15,193.5,87.0,4.1,12.4,130.0,62.61,50.7
2018,6,5,6,30,30.0,112.0,4.1,12.7,121.0,79.41,65.68
2018,6,5,6,45,96.0,136.5,4.1,13.0,174.0,94.12,78.56
2018,6,5,7,0,162.0,161.0,4.1,13.3,227.0,109.96,92.22
2018,6,5,7,15,344.5,154.5,4.1,13.75,318.5,106.62,88.82
2018,6,5,7,30,527.0,148.0,4.1,14.2,410.0,101.78,84.15
2018,6,5,7,45,657.0,129.0,4.1,14.65,489.5,92.01,75.22
2018,6,5,8,0,787.0,110.0,4.1,15.1,569.0,88.6,71.89
2018,6,5,8,15,807.5,112.5,4.05,15.6,617.0,89.6,72.38
2018,6,5,8,30,828.0,115.0,4.0,16.1,665.0,90.54,72.83
2018,6,5,8,45,845.5,116.0,4.0,16.65,709.0,90.42,72.37
2018,6,5,9,0,863.0,117.0,4.0,17.2,753.0,90.28,71.92
2018,6,5,9,15,880.0,115.5,4.0,17.6,793.5,99.0,79.03
2018,6,5,9,30,897.0,114.0,4.0,18.0,834.0,98.08,77.96
2018,6,5,9,45,913.5,110.5,3.95,18.4,869.0,134.86,79.9
2018,6,5,10,0,930.0,107.0,3.9,18.8,904.0,189.52,108.53
2018,6,5,10,15,847.0,158.5,3.9,19.1,901.5,250.43,157.6
2018,6,5,10,30,764.0,210.0,3.9,19.4,899.0,306.86,207.79
2018,6,5,10,45,760.5,218.5,3.9,19.75,917.0,360.72,254.18
2018,6,5,11,0,757.0,227.0,3.9,20.1,935.0,414.41,300.42
2018,6,5,11,15,859.0,166.5,3.95,20.2,980.0,469.57,346.16
2018,6,5,11,30,961.0,106.0,4.0,20.3,1025.0,529.36,395.83
2018,6,5,11,45,929.0,127.0,4.0,20.45,1019.5,579.73,438.16
2018,6,5,12,0,897.0,148.0,4.0,20.6,1014.0,625.95,475.9
2018,6,5,12,15,891.0,151.0,4.1,20.55,1009.5,672.82,513.74
2018,6,5,12,30,885.0,154.0,4.2,20.5,1005.0,717.8,549.33
2018,6,5,12,45,912.0,136.5,4.25,20.4,1006.0,769.47,589.47
2018,6,5,13,0,939.0,119.0,4.3,20.3,1007.0,819.79,627.76
2018,6,5,13,15,937.0,117.5,4.35,20.1,990.5,858.76,655.96
2018,6,5,13,30,935.0,116.0,4.4,19.9,974.0,894.86,682.26
2018,6,5,13,45,917.5,121.5,4.45,19.7,945.5,920.78,701.62
2018,6,5,14,0,900.0,127.0,4.5,19.5,917.0,942.97,718.57
2018,6,5,14,15,908.0,118.0,4.45,19.25,891.5,971.33,739.25
2018,6,5,14,30,916.0,109.0,4.4,19.0,866.0,996.3,757.61
2018,6,5,14,45,909.0,105.5,4.4,18.7,829.5,1008.93,768.25
2018,6,5,15,0,902.0,102.0,4.4,18.4,793.0,1017.79,776.6
2018,6,5,15,15,890.5,100.0,4.4,18.4,751.5,1020.07,779.74
2018,6,5,15,30,879.0,98.0,4.4,18.4,710.0,1018.66,780.56
2018,6,5,15,45,865.0,95.0,4.35,17.8,664.0,1009.93,777.86
2018,6,5,16,0,851.0,92.0,4.3,17.2,618.0,997.67,773.06
2018,6,5,16,15,833.5,88.5,4.25,16.85,569.0,990.81,771.35
2018,6,5,16,30,816.0,85.0,4.2,16.5,520.0,967.48,758.05
2018,6,5,16,45,791.0,81.5,4.15,16.15,469.0,933.49,737.09
2018,6,5,17,0,766.0,78.0,4.1,15.8,418.0,896.79,713.85
2018,6,5,17,15,729.5,74.5,4.0,15.3,366.0,846.36,680.04
2018,6,5,17,30,693.0,71.0,3.9,14.8,314.0,801.14,649.1
2018,6,5,17,45,642.5,66.0,3.85,14.3,263.5,733.5,599.92
2018,6,5,18,0,592.0,61.0,3.8,13.8,213.0,665.86,548.46
2018,6,5,18,15,509.0,54.0,3.65,13.35,164.5,567.26,469.41
2018,6,5,18,30,426.0,47.0,3.5,12.9,116.0,471.61,389.08
2018,6,5,18,45,316.0,37.5,3.35,12.4,79.0,355.02,286.17
2018,6,5,19,0,206.0,28.0,3.2,11.9,42.0,238.24,130.26
2018,6,5,19,15,108.0,15.0,3.25,11.75,22.0,91.41,0.0
2018,6,5,19,30,10.0,2.0,3.3,11.6,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,3.3,11.45,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.4,10.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,45,6.5,5.5,3.55,11.3,5.5,0.0,0.0
2018,6,6,5,0,13.0,11.0,3.6,11.4,11.0,8.65,0.0
2018,6,6,5,15,20.0,25.0,3.65,11.65,26.5,18.88,7.48
2018,6,6,5,30,27.0,39.0,3.7,11.9,42.0,29.14,19.58
2018,6,6,5,45,71.5,58.5,3.75,12.1,72.5,42.78,32.34
2018,6,6,6,0,116.0,78.0,3.8,12.3,103.0,56.4,44.9
2018,6,6,6,15,93.0,89.0,3.8,12.6,112.5,64.1,51.98
2018,6,6,6,30,70.0,100.0,3.8,12.9,122.0,72.83,59.77
2018,6,6,6,45,37.0,92.5,3.85,13.2,104.5,68.66,55.9
2018,6,6,7,0,4.0,85.0,3.9,13.5,87.0,64.77,52.24
2018,6,6,7,15,48.0,120.5,3.9,13.8,144.5,88.05,72.54
2018,6,6,7,30,92.0,156.0,3.9,14.1,202.0,107.42,89.12
2018,6,6,7,45,158.0,202.0,3.95,14.4,290.5,134.8,112.39
2018,6,6,8,0,224.0,248.0,4.0,14.7,379.0,160.57,133.94
2018,6,6,8,15,240.5,269.0,4.0,15.1,420.0,163.48,135.76
2018,6,6,8,30,257.0,290.0,4.0,15.5,461.0,172.95,143.17
2018,6,6,8,45,202.0,315.0,4.05,15.9,454.5,193.05,159.45
2018,6,6,9,0,147.0,340.0,4.1,16.3,448.0,202.48,166.66
2018,6,6,9,15,217.5,346.5,4.1,16.6,516.0,207.36,170.15
2018,6,6,9,30,288.0,353.0,4.1,16.9,584.0,195.28,159.62
2018,6,6,9,45,344.5,351.0,4.15,17.25,638.5,215.1,158.78
2018,6,6,10,0,401.0,349.0,4.2,17.6,693.0,235.78,167.03
2018,6,6,10,15,519.0,311.5,4.25,17.8,771.0,270.66,188.11
2018,6,6,10,30,637.0,274.0,4.3,18.0,849.0,311.32,217.25
2018,6,6,10,45,560.0,315.0,4.35,18.2,828.5,361.16,262.23
2018,6,6,11,0,483.0,356.0,4.4,18.4,808.0,397.62,295.84
2018,6,6,11,15,433.0,379.5,4.5,18.55,788.5,427.94,323.08
2018,6,6,11,30,383.0,403.0,4.6,18.7,769.0,459.86,350.3
2018,6,6,11,45,262.0,423.5,4.65,18.85,674.5,441.18,338.48
2018,6,6,12,0,141.0,444.0,4.7,19.0,580.0,413.52,318.23
2018,6,6,12,15,94.5,424.5,4.75,18.95,515.5,384.92,297.06
2018,6,6,12,30,48.0,405.0,4.8,18.9,451.0,349.86,270.3
2018,6,6,12,45,41.5,392.0,4.8,18.9,431.5,343.13,265.42
2018,6,6,13,0,35.0,379.0,4.8,18.9,412.0,335.02,259.36
2018,6,6,13,15,32.5,365.5,4.8,18.8,396.0,328.37,254.62
2018,6,6,13,30,30.0,352.0,4.8,18.7,380.0,320.79,249.16
2018,6,6,13,45,29.0,343.5,4.8,18.65,370.0,318.13,247.47
2018,6,6,14,0,28.0,335.0,4.8,18.6,360.0,315.0,245.43
2018,6,6,14,15,83.0,308.5,4.75,18.4,378.0,346.57,272.59
2018,6,6,14,30,138.0,282.0,4.7,18.2,396.0,399.86,316.35
2018,6,6,14,45,165.0,267.5,4.7,18.05,398.0,419.51,333.24
2018,6,6,15,0,192.0,253.0,4.7,17.9,400.0,460.92,366.76
2018,6,6,15,15,222.5,247.0,4.7,17.9,408.5,493.57,393.52
2018,6,6,15,30,253.0,241.0,4.7,17.9,417.0,525.92,420.11
2018,6,6,15,45,154.5,246.0,4.65,17.4,351.5,413.77,332.29
2018,6,6,16,0,56.0,251.0,4.6,16.9,286.0,300.78,241.31
2018,6,6,16,15,72.5,235.0,4.6,16.5,276.5,305.58,247.35
2018,6,6,16,30,89.0,219.0,4.6,16.1,267.0,309.99,252.86
2018,6,6,16,45,143.5,199.0,4.55,15.7,267.0,370.17,304.49
2018,6,6,17,0,198.0,179.0,4.5,15.3,267.0,404.6,335.48
2018,6,6,17,15,253.0,151.0,4.45,14.85,249.5,448.4,373.8
2018,6,6,17,30,308.0,123.0,4.4,14.4,232.0,464.48,390.04
2018,6,6,17,45,309.0,103.5,4.3,13.95,198.0,460.75,387.62
2018,6,6,18,0,310.0,84.0,4.2,13.5,164.0,431.23,363.99
2018,6,6,18,15,261.0,69.0,4.0,13.1,126.5,362.23,305.21
2018,6,6,18,30,212.0,54.0,3.8,12.7,89.0,295.33,246.36
2018,6,6,18,45,144.0,40.5,3.6,12.3,60.5,198.9,160.51
2018,6,6,19,0,76.0,27.0,3.4,11.9,32.0,120.08,66.67
2018,6,6,19,15,39.0,14.5,3.4,11.85,17.0,40.17,0.0
2018,6,6,19,30,2.0,2.0,3.4,11.8,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,3.45,11.7,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,7,4,45,0.5,2.0,3.45,10.85,2.0,0.0,0.0
2018,6,7,5,0,1.0,4.0,3.5,10.9,4.0,3.15,0.0
2018,6,7,5,15,0.5,9.0,3.6,11.2,9.0,6.82,0.0
2018,6,7,5,30,0.0,14.0,3.7,11.5,14.0,10.63,3.58
2018,6,7,5,45,0.0,21.0,3.8,11.75,21.0,15.97,8.58
2018,6,7,6,0,0.0,28.0,3.9,12.0,28.0,21.33,13.55
2018,6,7,6,15,0.0,37.0,3.95,12.45,37.0,28.23,19.85
2018,6,7,6,30,0.0,46.0,4.0,12.9,46.0,35.16,26.06
2018,6,7,6,45,0.0,63.0,4.05,13.35,63.0,48.28,37.72
2018,6,7,7,0,0.0,80.0,4.1,13.8,80.0,61.18,49.01
2018,6,7,7,15,0.0,106.5,4.1,14.25,106.5,80.07,65.4
2018,6,7,7,30,0.0,133.0,4.1,14.7,133.0,98.53,81.17
2018,6,7,7,45,0.5,146.0,4.1,15.15,146.5,107.83,88.8
2018,6,7,8,0,1.0,159.0,4.1,15.6,160.0,117.07,96.29
2018,6,7,8,15,5.5,183.0,4.05,16.05,187.0,133.46,109.82
2018,6,7,8,30,10.0,207.0,4.0,16.5,214.0,149.61,122.97
2018,6,7,8,45,14.0,230.0,3.95,16.9,240.0,164.88,135.28
2018,6,7,9,0,18.0,253.0,3.9,17.3,266.0,179.92,147.28
2018,6,7,9,15,36.5,299.0,3.95,17.7,327.5,192.78,157.38
2018,6,7,9,30,55.0,345.0,4.0,18.1,389.0,216.12,176.05
2018,6,7,9,45,110.0,371.5,4.05,18.45,464.5,223.76,170.84
2018,6,7,10,0,165.0,398.0,4.1,18.8,540.0,257.46,192.72
2018,6,7,10,15,427.5,316.5,4.2,19.05,699.0,255.71,179.42
2018,6,7,10,30,690.0,235.0,4.3,19.3,858.0,302.22,207.23
2018,6,7,10,45,789.5,189.5,4.4,19.5,917.0,356.09,250.46
2018,6,7,11,0,889.0,144.0,4.5,19.7,976.0,415.16,299.46
2018,6,7,11,15,893.5,144.0,4.55,19.75,990.0,469.01,346.81
2018,6,7,11,30,898.0,144.0,4.6,19.8,1004.0,522.6,393.02
2018,6,7,11,45,901.5,143.5,4.6,19.9,1010.5,574.94,436.97
2018,6,7,12,0,905.0,143.0,4.6,20.0,1017.0,626.56,479.2
2018,6,7,12,15,904.5,143.0,4.6,20.1,1015.0,675.1,518.09
2018,6,7,12,30,904.0,143.0,4.6,20.2,1013.0,722.1,554.89
2018,6,7,12,45,901.5,143.0,4.6,20.25,1003.5,765.87,588.64
2018,6,7,13,0,899.0,143.0,4.6,20.3,994.0,807.37,620.13
2018,6,7,13,15,898.0,140.5,4.6,20.35,978.0,845.6,647.7
2018,6,7,13,30,897.0,138.0,4.6,20.4,962.0,881.09,672.78
2018,6,7,13,45,894.0,136.0,4.55,20.45,939.5,912.35,694.5
2018,6,7,14,0,891.0,134.0,4.5,20.5,917.0,940.46,714.02
2018,6,7,14,15,885.5,131.0,4.5,20.45,887.0,962.08,729.79
2018,6,7,14,30,880.0,128.0,4.5,20.4,857.0,980.17,743.29
2018,6,7,14,45,872.5,125.0,4.45,20.3,821.5,992.78,752.9
2018,6,7,15,0,865.0,122.0,4.4,20.2,786.0,1001.76,760.3
2018,6,7,15,15,852.5,119.5,4.4,20.2,744.5,1017.08,772.32
2018,6,7,15,30,840.0,117.0,4.4,20.2,703.0,1014.31,772.09
2018,6,7,15,45,826.5,113.0,4.35,19.7,658.0,1005.12,768.92
2018,6,7,16,0,813.0,109.0,4.3,19.2,613.0,992.34,763.42
2018,6,7,16,15,796.5,104.0,4.2,18.75,565.0,971.86,752.18
2018,6,7,16,30,780.0,99.0,4.1,18.3,517.0,948.08,738.65
2018,6,7,16,45,755.0,94.5,4.05,17.85,466.5,913.22,717.36
2018,6,7,17,0,730.0,90.0,4.0,17.4,416.0,883.01,699.1
2018,6,7,17,15,694.0,84.5,3.85,16.85,364.0,831.61,664.54
2018,6,7,17,30,658.0,79.0,3.7,16.3,312.0,778.69,627.9
2018,6,7,17,45,607.5,73.0,3.6,15.7,261.5,710.33,578.41
2018,6,7,18,0,557.0,67.0,3.5,15.1,211.0,641.9,526.63
2018,6,7,18,15,482.0,59.0,3.3,14.5,164.5,549.7,453.15
2018,6,7,18,30,407.0,51.0,3.1,13.9,118.0,459.8,378.09
2018,6,7,18,45,297.0,40.0,2.9,13.3,80.5,342.29,275.92
2018,6,7,19,0,187.0,29.0,2.7,12.7,43.0,226.82,135.26
2018,6,7,19,15,98.0,15.5,2.65,12.4,22.5,84.53,0.0
2018,6,7,19,30,9.0,2.0,2.6,12.1,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,2.55,11.8,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.4,10.85,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.1,10.25,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.0,9.65,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,6,8,4,45,47.0,7.5,2.35,10.65,9.0,0.0,0.0
2018,6,8,5,0,94.0,15.0,2.5,11.0,18.0,11.8,0.0
2018,6,8,5,15,205.0,28.0,2.7,11.6,49.0,21.32,9.4
2018,6,8,5,30,316.0,41.0,2.9,12.2,80.0,33.56,23.39
2018,6,8,5,45,362.0,51.5,3.05,12.75,115.5,41.56,31.18
2018,6,8,6,0,408.0,62.0,3.2,13.3,151.0,49.36,38.48
2018,6,8,6,15,307.5,88.0,3.2,13.85,165.0,63.54,51.23
2018,6,8,6,30,207.0,114.0,3.2,14.4,179.0,79.85,65.63
2018,6,8,6,45,232.5,132.0,3.2,14.9,217.0,91.29,75.48
2018,6,8,7,0,258.0,150.0,3.2,15.4,255.0,102.41,84.84
2018,6,8,7,15,349.5,155.5,3.15,16.05,317.5,107.29,88.58
2018,6,8,7,30,441.0,161.0,3.1,16.7,380.0,107.69,88.39
2018,6,8,7,45,614.0,132.0,3.1,17.3,471.0,92.94,75.2
2018,6,8,8,0,787.0,103.0,3.1,17.9,562.0,83.89,67.03
2018,6,8,8,15,805.0,105.5,3.15,18.5,608.5,84.99,67.6
2018,6,8,8,30,823.0,108.0,3.2,19.1,655.0,86.02,68.12
2018,6,8,8,45,836.5,110.5,3.25,19.65,697.5,86.83,68.47
2018,6,8,9,0,850.0,113.0,3.3,20.2,740.0,97.35,76.99
2018,6,8,9,15,859.5,115.5,3.35,20.75,778.0,98.31,77.44
2018,6,8,9,30,869.0,118.0,3.4,21.3,816.0,99.09,77.77
2018,6,8,9,45,875.5,120.0,3.45,21.8,847.5,136.56,81.2
2018,6,8,10,0,882.0,122.0,3.5,22.3,879.0,190.64,109.82
2018,6,8,10,15,888.5,123.0,3.5,22.75,905.5,245.06,149.4
2018,6,8,10,30,895.0,124.0,3.5,23.2,932.0,300.14,194.67
2018,6,8,10,45,899.5,124.5,3.55,23.65,951.5,354.8,241.69
2018,6,8,11,0,904.0,125.0,3.6,24.1,971.0,409.51,288.95
2018,6,8,11,15,907.5,124.5,3.65,24.45,983.5,463.08,334.8
2018,6,8,11,30,911.0,124.0,3.7,24.8,996.0,516.21,379.21
2018,6,8,11,45,913.0,123.5,3.75,25.2,1001.5,567.95,421.29
2018,6,8,12,0,915.0,123.0,3.8,25.6,1007.0,618.76,461.44
2018,6,8,12,15,912.5,123.5,3.9,25.7,1003.5,666.32,498.85
2018,6,8,12,30,910.0,124.0,4.0,25.8,1000.0,712.13,534.14
2018,6,8,12,45,905.5,125.0,4.1,25.95,990.0,754.89,566.42
2018,6,8,13,0,901.0,126.0,4.2,26.1,980.0,795.26,596.43
2018,6,8,13,15,898.0,125.5,4.3,26.0,964.0,833.01,623.33
2018,6,8,13,30,895.0,125.0,4.4,25.9,948.0,868.01,648.28
2018,6,8,13,45,891.0,122.5,4.45,25.8,924.0,897.45,669.27
2018,6,8,14,0,887.0,120.0,4.5,25.7,900.0,923.66,688.16
2018,6,8,14,15,881.5,117.5,4.55,25.5,870.5,945.17,704.3
2018,6,8,14,30,876.0,115.0,4.6,25.3,841.0,963.23,718.38
2018,6,8,14,45,869.0,111.5,4.65,25.05,806.0,975.31,728.77
2018,6,8,15,0,862.0,108.0,4.7,24.8,771.0,983.78,736.95
2018,6,8,15,15,850.0,106.0,4.7,24.8,730.5,985.28,739.45
2018,6,8,15,30,838.0,104.0,4.7,24.8,690.0,983.23,739.75
2018,6,8,15,45,826.0,100.0,4.75,24.05,646.0,988.95,748.21
2018,6,8,16,0,814.0,96.0,4.8,23.3,602.0,977.52,745.01
2018,6,8,16,15,799.0,91.5,4.75,22.8,555.0,959.01,735.51
2018,6,8,16,30,784.0,87.0,4.7,22.3,508.0,937.28,723.76
2018,6,8,16,45,762.0,82.0,4.6,21.75,458.5,904.79,704.04
2018,6,8,17,0,740.0,77.0,4.5,21.2,409.0,869.63,682.12
2018,6,8,17,15,710.0,72.0,4.35,20.5,359.0,824.21,652.32
2018,6,8,17,30,680.0,67.0,4.2,19.8,309.0,776.98,620.5
2018,6,8,17,45,637.5,62.0,4.0,19.1,260.5,723.22,582.24
2018,6,8,18,0,595.0,57.0,3.8,18.4,212.0,663.3,537.39
2018,6,8,18,15,530.5,50.5,3.55,17.7,166.5,581.97,473.36
2018,6,8,18,30,466.0,44.0,3.3,17.0,121.0,502.74,407.67
2018,6,8,18,45,360.0,35.0,3.05,16.3,83.0,389.36,310.03
2018,6,8,19,0,254.0,26.0,2.8,15.6,45.0,273.92,168.1
2018,6,8,19,15,136.0,14.0,2.8,15.25,23.5,111.47,0.0
2018,6,8,19,30,18.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,2.75,14.5,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,9,4,45,3.5,3.5,2.8,12.75,3.5,0.0,0.0
2018,6,9,5,0,7.0,7.0,3.0,12.9,7.0,5.51,0.0
2018,6,9,5,15,4.0,13.0,3.2,13.15,13.0,10.21,1.55
2018,6,9,5,30,1.0,19.0,3.4,13.4,19.0,14.46,6.83
2018,6,9,5,45,0.5,23.0,3.65,13.65,23.0,17.51,9.85
2018,6,9,6,0,0.0,27.0,3.9,13.9,27.0,20.56,12.74
2018,6,9,6,15,0.5,45.0,4.0,14.15,45.0,34.4,25.21
2018,6,9,6,30,1.0,63.0,4.1,14.4,63.0,48.31,37.63
2018,6,9,6,45,64.5,110.0,4.15,14.65,136.0,80.09,65.72
2018,6,9,7,0,128.0,157.0,4.2,14.9,209.0,107.22,89.28
2018,6,9,7,15,104.5,175.0,4.2,15.0,221.0,117.65,98.02
2018,6,9,7,30,81.0,193.0,4.2,15.1,233.0,132.04,110.09
2018,6,9,7,45,52.0,192.0,4.2,15.25,218.5,132.15,109.73
2018,6,9,8,0,23.0,191.0,4.2,15.4,204.0,138.09,114.41
2018,6,9,8,15,55.0,228.5,4.2,15.6,264.0,154.16,127.65
2018,6,9,8,30,87.0,266.0,4.2,15.8,324.0,175.64,145.34
2018,6,9,8,45,150.5,295.0,4.25,16.05,403.0,182.31,150.4
2018,6,9,9,0,214.0,324.0,4.3,16.3,482.0,197.51,162.6
2018,6,9,9,15,266.0,339.0,4.35,16.75,545.5,190.62,156.23
2018,6,9,9,30,318.0,354.0,4.4,17.2,609.0,196.72,160.75
2018,6,9,9,45,345.0,361.5,4.45,17.65,648.5,219.64,162.27
2018,6,9,10,0,372.0,369.0,4.5,18.1,688.0,254.63,182.81
2018,6,9,10,15,453.5,351.0,4.6,18.5,752.0,277.9,196.12
2018,6,9,10,30,535.0,333.0,4.7,18.9,816.0,323.4,229.79
2018,6,9,10,45,560.0,331.0,4.8,19.35,846.5,369.28,267.55
2018,6,9,11,0,585.0,329.0,4.9,19.8,877.0,417.93,307.92
2018,6,9,11,15,574.0,343.0,5.0,20.05,886.5,463.87,346.87
2018,6,9,11,30,563.0,357.0,5.1,20.3,896.0,509.1,384.41
2018,6,9,11,45,533.5,368.0,5.2,20.55,881.0,541.97,411.98
2018,6,9,12,0,504.0,379.0,5.3,20.8,866.0,571.95,436.51
2018,6,9,12,15,362.0,426.0,5.35,20.75,775.5,554.29,424.43
2018,6,9,12,30,220.0,473.0,5.4,20.7,685.0,520.97,399.33
2018,6,9,12,45,357.5,426.0,5.45,20.65,766.5,608.66,467.77
2018,6,9,13,0,495.0,379.0,5.5,20.6,848.0,709.59,545.03
2018,6,9,13,15,606.5,308.5,5.55,20.5,873.5,771.45,593.82
2018,6,9,13,30,718.0,238.0,5.6,20.4,899.0,839.7,647.2
2018,6,9,13,45,663.0,261.0,5.6,20.3,859.0,845.59,651.51
2018,6,9,14,0,608.0,284.0,5.6,20.2,819.0,845.31,651.54
2018,6,9,14,15,550.0,296.0,5.6,20.05,767.5,825.34,637.74
2018,6,9,14,30,492.0,308.0,5.6,19.9,716.0,803.28,622.23
2018,6,9,14,45,496.0,288.5,5.6,19.75,685.0,806.44,626.8
2018,6,9,15,0,500.0,269.0,5.6,19.6,654.0,806.68,629.24
2018,6,9,15,15,499.0,253.0,5.6,19.6,620.0,802.62,628.12
2018,6,9,15,30,498.0,237.0,5.6,19.6,586.0,795.71,625.04
2018,6,9,15,45,490.0,221.5,5.6,19.1,546.0,779.41,616.22
2018,6,9,16,0,482.0,206.0,5.6,18.6,506.0,760.36,605.37
2018,6,9,16,15,485.0,187.0,5.55,18.25,468.5,745.92,597.69
2018,6,9,16,30,488.0,168.0,5.5,17.9,431.0,728.69,587.88
2018,6,9,16,45,488.5,150.0,5.45,17.5,391.5,707.37,574.6
2018,6,9,17,0,489.0,132.0,5.4,17.1,352.0,683.39,558.77
2018,6,9,17,15,456.0,120.0,5.25,16.65,305.5,631.76,520.77
2018,6,9,17,30,423.0,108.0,5.1,16.2,259.0,579.34,481.29
2018,6,9,17,45,411.0,91.0,4.95,15.75,219.0,539.37,450.56
2018,6,9,18,0,399.0,74.0,4.8,15.3,179.0,497.81,417.15
2018,6,9,18,15,366.5,61.5,4.6,14.8,142.0,443.7,371.74
2018,6,9,18,30,334.0,49.0,4.4,14.3,105.0,390.45,324.79
2018,6,9,18,45,254.5,39.0,4.15,13.8,73.5,305.14,247.78
2018,6,9,19,0,175.0,29.0,3.9,13.3,42.0,218.84,139.09
2018,6,9,19,15,94.0,16.5,3.75,13.0,23.0,82.47,0.0
2018,6,9,19,30,13.0,4.0,3.6,12.7,4.0,0.0,0.0
2018,6,9,19,45,6.5,2.0,3.5,12.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,6,10,4,45,31.0,7.5,2.1,9.65,8.5,0.0,0.0
2018,6,10,5,0,62.0,15.0,2.3,10.0,17.0,11.8,0.0
2018,6,10,5,15,140.0,27.5,2.4,10.6,42.0,20.75,9.18
2018,6,10,5,30,218.0,40.0,2.5,11.2,67.0,30.14,20.56
2018,6,10,5,45,301.0,50.5,2.65,11.75,106.0,38.15,28.31
2018,6,10,6,0,384.0,61.0,2.8,12.3,145.0,46.21,35.83
2018,6,10,6,15,403.5,75.5,2.9,13.05,183.5,56.27,44.91
2018,6,10,6,30,423.0,90.0,3.0,13.8,222.0,65.98,53.47
2018,6,10,6,45,453.5,102.5,3.1,14.55,267.0,74.23,60.53
2018,6,10,7,0,484.0,115.0,3.2,15.3,312.0,82.21,67.2
2018,6,10,7,15,529.5,122.0,3.3,15.95,363.5,88.32,72.14
2018,6,10,7,30,575.0,129.0,3.4,16.6,415.0,92.05,74.94
2018,6,10,7,45,627.5,130.0,3.45,17.3,471.5,91.95,74.38
2018,6,10,8,0,680.0,131.0,3.5,18.0,528.0,92.04,74.0
2018,6,10,8,15,740.5,124.0,3.5,18.55,588.5,87.76,69.96
2018,6,10,8,30,801.0,117.0,3.5,19.1,649.0,91.01,72.36
2018,6,10,8,45,826.0,115.5,3.5,19.6,695.5,89.51,70.75
2018,6,10,9,0,851.0,114.0,3.5,20.1,742.0,97.91,77.49
2018,6,10,9,15,863.0,114.5,3.5,20.6,780.0,97.91,77.16
2018,6,10,9,30,875.0,115.0,3.5,21.1,818.0,97.81,76.76
2018,6,10,9,45,886.0,115.0,3.5,21.55,851.5,134.38,79.48
2018,6,10,10,0,897.0,115.0,3.5,22.0,885.0,188.46,107.71
2018,6,10,10,15,903.0,116.0,3.5,22.35,911.5,243.47,147.79
2018,6,10,10,30,909.0,117.0,3.5,22.7,938.0,299.07,193.66
2018,6,10,10,45,913.5,117.0,3.5,23.05,957.5,354.06,241.17
2018,6,10,11,0,918.0,117.0,3.5,23.4,977.0,409.08,288.92
2018,6,10,11,15,922.0,116.0,3.55,23.65,989.5,463.11,335.44
2018,6,10,11,30,926.0,115.0,3.6,23.9,1002.0,516.71,380.55
2018,6,10,11,45,928.5,114.0,3.65,24.1,1007.5,568.92,423.5
2018,6,10,12,0,931.0,113.0,3.7,24.3,1013.0,620.18,464.56
2018,6,10,12,15,931.0,112.0,3.8,24.4,1010.5,668.72,502.92
2018,6,10,12,30,931.0,111.0,3.9,24.5,1008.0,715.61,539.2
2018,6,10,12,45,930.0,109.5,4.0,24.55,998.5,759.47,572.72
2018,6,10,13,0,929.0,108.0,4.1,24.6,989.0,801.02,603.57
2018,6,10,13,15,926.0,106.5,4.15,24.5,972.0,838.45,630.07
2018,6,10,13,30,923.0,105.0,4.2,24.4,955.0,872.98,654.57
2018,6,10,13,45,918.0,104.0,4.3,24.3,931.5,903.2,676.39
2018,6,10,14,0,913.0,103.0,4.4,24.2,908.0,930.17,696.09
2018,6,10,14,15,906.5,101.5,4.45,24.0,878.0,951.92,712.4
2018,6,10,14,30,900.0,100.0,4.5,23.8,848.0,970.17,726.5
2018,6,10,14,45,892.0,98.0,4.55,23.55,812.5,982.9,737.38
2018,6,10,15,0,884.0,96.0,4.6,23.3,777.0,992.01,746.03
2018,6,10,15,15,873.0,94.0,4.6,23.3,736.5,994.52,749.22
2018,6,10,15,30,862.0,92.0,4.6,23.3,696.0,993.43,750.18
2018,6,10,15,45,848.5,89.0,4.65,22.55,651.5,985.09,749.04
2018,6,10,16,0,835.0,86.0,4.7,21.8,607.0,973.29,745.63
2018,6,10,16,15,818.5,82.5,4.65,21.25,559.5,954.48,735.98
2018,6,10,16,30,802.0,79.0,4.6,20.7,512.0,945.07,732.97
2018,6,10,16,45,780.0,75.0,4.6,20.15,462.5,913.71,714.69
2018,6,10,17,0,758.0,71.0,4.6,19.6,413.0,879.68,694.23
2018,6,10,17,15,727.0,67.5,4.5,18.9,363.0,835.1,665.17
2018,6,10,17,30,696.0,64.0,4.4,18.2,313.0,788.72,633.87
2018,6,10,17,45,653.5,59.0,4.25,17.55,264.0,728.06,590.11
2018,6,10,18,0,611.0,54.0,4.1,16.9,215.0,673.68,549.39
2018,6,10,18,15,545.5,48.0,3.85,16.25,169.0,591.85,484.57
2018,6,10,18,30,480.0,42.0,3.6,15.6,123.0,512.31,418.3
2018,6,10,18,45,378.0,34.0,3.3,14.95,85.0,403.2,323.72
2018,6,10,19,0,276.0,26.0,3.0,14.3,47.0,293.6,191.2
2018,6,10,19,15,154.5,15.5,2.9,14.0,25.5,126.49,0.0
2018,6,10,19,30,33.0,5.0,2.8,13.7,4.0,0.0,0.0
2018,6,10,19,45,16.5,2.5,2.65,13.35,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.95,11.55,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,11,4,45,64.5,8.0,1.85,11.25,10.0,0.0,0.0
2018,6,11,5,0,129.0,16.0,2.0,11.6,20.0,12.59,0.0
2018,6,11,5,15,255.5,26.0,2.1,12.15,51.5,21.4,9.59
2018,6,11,5,30,382.0,36.0,2.2,12.7,83.0,29.7,20.05
2018,6,11,5,45,465.0,43.0,2.25,13.25,126.0,35.42,25.72
2018,6,11,6,0,548.0,50.0,2.3,13.8,169.0,41.24,31.2
2018,6,11,6,15,601.5,55.0,2.3,14.55,217.0,45.33,34.92
2018,6,11,6,30,655.0,60.0,2.3,15.3,265.0,53.53,42.14
2018,6,11,6,45,692.0,64.5,2.3,16.05,315.0,57.33,45.29
2018,6,11,7,0,729.0,69.0,2.3,16.8,365.0,61.09,48.33
2018,6,11,7,15,756.5,72.0,2.3,17.6,415.0,63.55,50.15
2018,6,11,7,30,784.0,75.0,2.3,18.4,465.0,65.98,51.9
2018,6,11,7,45,804.5,78.0,2.35,19.15,514.0,68.2,53.47
2018,6,11,8,0,825.0,81.0,2.4,19.9,563.0,78.63,62.02
2018,6,11,8,15,840.5,84.0,2.35,20.55,609.5,81.12,63.76
2018,6,11,8,30,856.0,87.0,2.3,21.2,656.0,83.46,65.36
2018,6,11,8,45,868.5,89.0,2.3,21.8,698.5,84.95,66.27
2018,6,11,9,0,881.0,91.0,2.3,22.4,741.0,86.3,67.07
2018,6,11,9,15,882.0,97.5,2.3,23.0,777.0,89.58,69.47
2018,6,11,9,30,883.0,104.0,2.3,23.6,813.0,92.5,71.56
2018,6,11,9,45,880.0,112.5,2.3,24.2,843.5,132.36,77.23
2018,6,11,10,0,877.0,121.0,2.3,24.8,874.0,188.6,107.23
2018,6,11,10,15,884.0,122.0,2.35,25.3,901.0,242.71,145.85
2018,6,11,10,30,891.0,123.0,2.4,25.8,928.0,297.54,190.1
2018,6,11,10,45,896.0,123.5,2.4,26.3,948.0,352.01,236.03
2018,6,11,11,0,901.0,124.0,2.4,26.8,968.0,406.61,282.14
2018,6,11,11,15,904.5,124.5,2.45,27.2,981.5,460.52,327.21
2018,6,11,11,30,908.0,125.0,2.5,27.6,995.0,514.03,370.83
2018,6,11,11,45,909.5,125.0,2.55,27.95,1000.5,565.64,411.91
2018,6,11,12,0,911.0,125.0,2.6,28.3,1006.0,616.31,451.09
2018,6,11,12,15,914.0,123.0,2.7,28.5,1005.5,665.39,488.54
2018,6,11,12,30,917.0,121.0,2.8,28.7,1005.0,713.11,524.16
2018,6,11,12,45,919.0,118.5,2.9,28.95,997.5,758.07,557.03
2018,6,11,13,0,921.0,116.0,3.0,29.2,990.0,800.96,587.66
2018,6,11,13,15,918.0,115.0,3.1,29.25,973.5,838.78,613.48
2018,6,11,13,30,915.0,114.0,3.2,29.3,957.0,873.79,637.41
2018,6,11,13,45,911.0,113.0,3.3,29.35,934.5,904.94,658.82
2018,6,11,14,0,907.0,112.0,3.4,29.4,912.0,932.92,678.22
2018,6,11,14,15,901.0,110.5,3.45,29.3,882.5,955.31,694.15
2018,6,11,14,30,895.0,109.0,3.5,29.2,853.0,974.23,707.98
2018,6,11,14,45,886.5,107.0,3.6,29.1,817.5,986.7,718.12
2018,6,11,15,0,878.0,105.0,3.7,29.0,782.0,995.56,726.11
2018,6,11,15,15,866.0,103.5,3.7,29.0,741.5,997.86,729.05
2018,6,11,15,30,854.0,102.0,3.7,29.0,701.0,996.58,729.87
2018,6,11,15,45,840.5,98.5,3.75,28.45,656.5,987.98,727.96
2018,6,11,16,0,827.0,95.0,3.8,27.9,612.0,989.21,732.77
2018,6,11,16,15,809.0,92.0,3.8,27.35,564.5,969.62,723.38
2018,6,11,16,30,791.0,89.0,3.8,26.8,517.0,946.83,711.92
2018,6,11,16,45,766.5,86.0,3.8,26.3,467.5,914.46,693.59
2018,6,11,17,0,742.0,83.0,3.8,25.8,418.0,879.4,673.06
2018,6,11,17,15,708.0,78.5,3.7,24.95,367.0,837.21,647.3
2018,6,11,17,30,674.0,74.0,3.6,24.1,316.0,787.54,615.25
2018,6,11,17,45,626.5,68.5,3.5,23.25,266.0,722.56,570.59
2018,6,11,18,0,579.0,63.0,3.4,22.4,216.0,657.46,523.68
2018,6,11,18,15,509.0,56.0,3.15,21.35,170.0,570.73,457.54
2018,6,11,18,30,439.0,49.0,2.9,20.3,124.0,486.13,389.62
2018,6,11,18,45,332.0,39.0,2.6,19.25,85.5,370.88,293.17
2018,6,11,19,0,225.0,29.0,2.3,18.2,47.0,259.14,168.99
2018,6,11,19,15,123.0,16.5,2.2,17.6,25.5,104.04,0.0
2018,6,11,19,30,21.0,4.0,2.1,17.0,4.0,0.0,0.0
2018,6,11,19,45,10.5,2.0,2.0,16.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,12,4,45,69.0,7.5,1.45,12.8,10.0,0.0,0.0
2018,6,12,5,0,138.0,15.0,1.6,13.2,20.0,11.8,0.0
2018,6,12,5,15,270.5,25.0,1.75,13.85,52.5,20.6,8.95
2018,6,12,5,30,403.0,35.0,1.9,14.5,85.0,28.99,19.27
2018,6,12,5,45,487.5,42.0,2.05,15.1,129.0,34.78,24.96
2018,6,12,6,0,572.0,49.0,2.2,15.7,173.0,40.69,30.46
2018,6,12,6,15,626.0,54.0,2.15,16.5,222.0,48.59,37.52
2018,6,12,6,30,680.0,59.0,2.1,17.3,271.0,53.08,41.38
2018,6,12,6,45,718.0,62.5,2.05,18.1,322.0,56.19,43.92
2018,6,12,7,0,756.0,66.0,2.0,18.9,373.0,59.33,46.38
2018,6,12,7,15,783.0,68.5,2.0,19.95,423.5,61.55,47.94
2018,6,12,7,30,810.0,71.0,2.0,21.0,474.0,63.76,49.44
2018,6,12,7,45,830.5,73.5,1.95,22.1,523.5,73.54,57.35
2018,6,12,8,0,851.0,76.0,1.9,23.2,573.0,76.1,59.04
2018,6,12,8,15,866.0,79.0,2.05,24.05,620.0,78.71,60.82
2018,6,12,8,30,881.0,82.0,2.2,24.9,667.0,81.15,62.46
2018,6,12,8,45,893.0,83.5,2.3,25.75,710.0,82.46,63.14
2018,6,12,9,0,905.0,85.0,2.4,26.6,753.0,83.64,63.73
2018,6,12,9,15,914.5,86.0,2.5,27.2,791.0,84.32,63.99
2018,6,12,9,30,924.0,87.0,2.6,27.8,829.0,84.89,64.16
2018,6,12,9,45,931.0,88.5,2.65,28.4,862.0,123.07,67.68
2018,6,12,10,0,938.0,90.0,2.7,29.0,895.0,179.53,96.3
2018,6,12,10,15,943.5,91.0,2.75,29.4,922.0,236.35,136.46
2018,6,12,10,30,949.0,92.0,2.8,29.8,949.0,293.71,182.43
2018,6,12,10,45,952.0,93.0,2.85,30.25,969.0,350.65,230.18
2018,6,12,11,0,955.0,94.0,2.9,30.7,989.0,407.43,277.96
2018,6,12,11,15,957.5,94.5,3.0,30.9,1002.0,463.33,324.73
2018,6,12,11,30,960.0,95.0,3.1,31.1,1015.0,518.62,369.97
2018,6,12,11,45,960.5,95.5,3.15,31.3,1020.5,572.09,412.56
2018,6,12,12,0,961.0,96.0,3.2,31.5,1026.0,624.38,453.08
2018,6,12,12,15,959.0,97.0,3.25,31.5,1023.5,674.12,491.08
2018,6,12,12,30,957.0,98.0,3.3,31.5,1021.0,722.05,526.89
2018,6,12,12,45,953.5,99.0,3.4,31.5,1011.5,766.86,560.01
2018,6,12,13,0,950.0,100.0,3.5,31.5,1002.0,809.26,590.21
2018,6,12,13,15,947.0,99.5,3.55,31.35,985.5,848.13,616.84
2018,6,12,13,30,944.0,99.0,3.6,31.2,969.0,884.14,641.54
2018,6,12,13,45,939.5,98.5,3.65,31.05,946.0,915.82,663.43
2018,6,12,14,0,935.0,98.0,3.7,30.9,923.0,944.26,683.27
2018,6,12,14,15,929.5,96.5,3.7,30.65,893.5,967.45,699.77
2018,6,12,14,30,924.0,95.0,3.7,30.4,864.0,987.11,714.14
2018,6,12,14,45,916.5,93.5,3.7,30.15,829.0,1001.27,725.11
2018,6,12,15,0,909.0,92.0,3.7,29.9,794.0,1011.79,733.92
2018,6,12,15,15,898.0,90.5,3.7,29.9,753.0,1015.18,737.55
2018,6,12,15,30,887.0,89.0,3.7,29.9,712.0,1014.9,739.03
2018,6,12,15,45,874.5,86.5,3.65,29.15,667.5,1008.33,738.47
2018,6,12,16,0,862.0,84.0,3.6,28.4,623.0,998.25,735.75
2018,6,12,16,15,845.5,81.5,3.55,27.8,575.5,980.7,727.74
2018,6,12,16,30,829.0,79.0,3.5,27.2,528.0,972.52,726.05
2018,6,12,16,45,807.0,75.5,3.45,26.6,478.0,941.7,708.98
2018,6,12,17,0,785.0,72.0,3.4,26.0,428.0,908.12,689.85
2018,6,12,17,15,754.5,68.5,3.3,25.05,377.0,863.69,663.22
2018,6,12,17,30,724.0,65.0,3.2,24.1,326.0,817.32,634.27
2018,6,12,17,45,680.0,60.5,3.15,23.15,275.5,755.29,592.87
2018,6,12,18,0,636.0,56.0,3.1,22.2,225.0,699.88,554.16
2018,6,12,18,15,570.0,50.5,3.0,21.15,178.0,617.55,492.56
2018,6,12,18,30,504.0,45.0,2.9,20.1,131.0,537.18,428.79
2018,6,12,18,45,397.5,36.5,2.8,19.05,91.0,422.4,333.41
2018,6,12,19,0,291.0,28.0,2.7,18.0,51.0,308.79,205.62
2018,6,12,19,15,163.0,17.0,2.75,17.35,28.0,134.14,0.0
