Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,19,30,35.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,6,12,19,45,17.5,3.0,2.85,16.05,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,4,45,68.5,8.0,2.9,11.9,10.5,0.0,0.0
2018,6,13,5,0,137.0,16.0,3.0,12.1,21.0,12.59,0.0
2018,6,13,5,15,271.5,26.5,3.0,12.7,54.0,21.88,9.9
2018,6,13,5,30,406.0,37.0,3.0,13.3,87.0,30.66,20.8
2018,6,13,5,45,491.5,44.0,3.0,13.85,131.5,36.41,26.51
2018,6,13,6,0,577.0,51.0,3.0,14.4,176.0,42.28,32.03
2018,6,13,6,15,632.5,55.5,3.0,15.05,225.5,46.05,35.48
2018,6,13,6,30,688.0,60.0,3.0,15.7,275.0,53.97,42.45
2018,6,13,6,45,726.5,64.0,2.95,16.35,326.5,57.48,45.36
2018,6,13,7,0,765.0,68.0,2.9,17.0,378.0,60.97,48.19
2018,6,13,7,15,792.5,71.0,2.85,17.7,429.5,63.52,50.11
2018,6,13,7,30,820.0,74.0,2.8,18.4,481.0,66.05,51.97
2018,6,13,7,45,841.0,76.0,2.75,19.05,531.0,75.4,59.69
2018,6,13,8,0,862.0,78.0,2.7,19.7,581.0,77.65,61.23
2018,6,13,8,15,877.5,80.5,2.75,20.45,628.5,79.95,62.8
2018,6,13,8,30,893.0,83.0,2.8,21.2,676.0,82.1,64.23
2018,6,13,8,45,904.5,84.5,2.8,21.95,719.0,83.39,64.94
2018,6,13,9,0,916.0,86.0,2.8,22.7,762.0,84.56,65.55
2018,6,13,9,15,921.5,89.5,2.8,23.25,799.5,86.51,66.87
2018,6,13,9,30,927.0,93.0,2.8,23.8,837.0,88.23,68.01
2018,6,13,9,45,929.5,97.0,2.85,24.4,869.0,127.14,72.24
2018,6,13,10,0,932.0,101.0,2.9,25.0,901.0,184.38,101.95
2018,6,13,10,15,937.0,101.5,2.95,25.5,927.0,240.62,142.18
2018,6,13,10,30,942.0,102.0,3.0,26.0,953.0,297.33,188.25
2018,6,13,10,45,945.5,103.5,3.05,26.5,973.5,354.45,236.73
2018,6,13,11,0,949.0,105.0,3.1,27.0,994.0,411.5,285.32
2018,6,13,11,15,951.5,105.5,3.15,27.3,1007.0,467.26,332.44
2018,6,13,11,30,954.0,106.0,3.2,27.6,1020.0,522.44,377.97
2018,6,13,11,45,955.0,106.0,3.3,27.95,1025.5,575.76,420.91
2018,6,13,12,0,956.0,106.0,3.4,28.3,1031.0,627.96,461.8
2018,6,13,12,15,953.5,107.0,3.5,28.45,1028.5,677.42,500.0
2018,6,13,12,30,951.0,108.0,3.6,28.6,1026.0,725.05,535.98
2018,6,13,12,45,945.5,110.0,3.7,28.8,1015.5,769.28,568.67
2018,6,13,13,0,940.0,112.0,3.8,29.0,1005.0,811.0,598.66
2018,6,13,13,15,936.5,111.5,3.9,28.9,988.0,849.52,625.52
2018,6,13,13,30,933.0,111.0,4.0,28.8,971.0,885.16,650.45
2018,6,13,13,45,928.0,110.0,4.1,28.7,947.5,916.01,672.22
2018,6,13,14,0,923.0,109.0,4.2,28.6,924.0,943.59,691.91
2018,6,13,14,15,916.0,108.0,4.3,28.3,894.0,965.95,708.83
2018,6,13,14,30,909.0,107.0,4.4,28.0,864.0,984.78,723.62
2018,6,13,14,45,900.0,105.0,4.45,27.65,828.0,997.08,734.14
2018,6,13,15,0,891.0,103.0,4.5,27.3,792.0,1005.7,742.45
2018,6,13,15,15,880.0,101.0,4.5,27.3,751.0,1008.65,745.89
2018,6,13,15,30,869.0,99.0,4.5,27.3,710.0,1007.98,747.12
2018,6,13,15,45,854.5,96.5,4.55,26.3,665.0,999.61,746.61
2018,6,13,16,0,840.0,94.0,4.6,25.3,620.0,1001.04,753.07
2018,6,13,16,15,822.5,91.0,4.6,24.6,572.5,982.03,744.4
2018,6,13,16,30,805.0,88.0,4.6,23.9,525.0,959.78,733.57
2018,6,13,16,45,781.0,84.0,4.55,23.15,474.5,926.61,714.68
2018,6,13,17,0,757.0,80.0,4.5,22.4,424.0,890.73,693.53
2018,6,13,17,15,725.0,76.0,4.4,21.5,373.5,844.54,664.38
2018,6,13,17,30,693.0,72.0,4.3,20.6,323.0,803.21,638.01
2018,6,13,17,45,648.0,67.0,4.25,19.7,273.0,740.96,594.88
2018,6,13,18,0,603.0,62.0,4.2,18.8,223.0,678.41,549.4
2018,6,13,18,15,535.5,55.0,4.05,18.0,176.0,593.32,483.29
2018,6,13,18,30,468.0,48.0,3.9,17.2,129.0,510.25,415.32
2018,6,13,18,45,365.0,38.5,3.8,16.4,89.5,397.99,319.76
2018,6,13,19,0,262.0,29.0,3.7,15.6,50.0,287.71,197.15
2018,6,13,19,15,146.5,17.0,3.7,15.1,27.5,122.01,0.0
2018,6,13,19,30,31.0,5.0,3.7,14.6,5.0,3.93,0.0
2018,6,13,19,45,15.5,2.5,3.65,14.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,4,45,50.0,8.5,3.85,11.5,10.0,0.0,0.0
2018,6,14,5,0,100.0,17.0,3.9,11.6,20.0,13.38,0.0
2018,6,14,5,15,222.5,29.0,3.95,11.9,52.0,22.1,10.08
2018,6,14,5,30,345.0,41.0,4.0,12.2,84.0,33.7,23.52
2018,6,14,5,45,435.0,49.0,4.05,12.5,127.5,40.04,29.86
2018,6,14,6,0,525.0,57.0,4.1,12.8,171.0,46.48,35.98
2018,6,14,6,15,582.5,62.5,4.05,13.1,219.5,50.75,39.96
2018,6,14,6,30,640.0,68.0,4.0,13.4,268.0,55.08,43.83
2018,6,14,6,45,679.5,73.0,3.95,13.75,319.0,58.82,47.04
2018,6,14,7,0,719.0,78.0,3.9,14.1,370.0,67.67,54.69
2018,6,14,7,15,750.0,81.5,3.85,14.65,421.5,70.31,56.71
2018,6,14,7,30,781.0,85.0,3.8,15.2,473.0,72.92,58.67
2018,6,14,7,45,805.0,88.0,3.75,15.7,523.5,74.99,60.14
2018,6,14,8,0,829.0,91.0,3.7,16.2,574.0,76.99,61.55
2018,6,14,8,15,846.5,92.5,3.65,16.8,621.0,86.42,69.32
2018,6,14,8,30,864.0,94.0,3.6,17.4,668.0,87.82,70.13
2018,6,14,8,45,878.0,95.5,3.55,18.0,711.5,88.98,70.76
2018,6,14,9,0,892.0,97.0,3.5,18.6,755.0,90.02,71.29
2018,6,14,9,15,904.0,98.0,3.45,19.1,794.5,90.58,71.46
2018,6,14,9,30,916.0,99.0,3.4,19.6,834.0,91.03,71.55
2018,6,14,9,45,926.5,98.5,3.4,20.15,868.0,127.25,73.89
2018,6,14,10,0,937.0,98.0,3.4,20.7,902.0,182.9,102.5
2018,6,14,10,15,942.0,99.5,3.45,21.15,929.0,239.92,144.04
2018,6,14,10,30,947.0,101.0,3.5,21.6,956.0,297.44,191.63
2018,6,14,10,45,950.5,101.5,3.6,22.0,976.0,354.21,240.98
2018,6,14,11,0,954.0,102.0,3.7,22.4,996.0,410.88,290.55
2018,6,14,11,15,955.5,103.5,3.8,22.6,1009.0,467.07,339.32
2018,6,14,11,30,957.0,105.0,3.9,22.8,1022.0,522.59,386.47
2018,6,14,11,45,956.0,105.5,4.0,23.0,1026.5,575.33,430.36
2018,6,14,12,0,955.0,106.0,4.1,23.2,1031.0,626.78,472.08
2018,6,14,12,15,952.5,107.5,4.2,23.2,1028.5,676.55,511.84
2018,6,14,12,30,950.0,109.0,4.3,23.2,1026.0,724.54,549.39
2018,6,14,12,45,946.0,110.0,4.4,23.15,1016.0,769.05,583.78
2018,6,14,13,0,942.0,111.0,4.5,23.1,1006.0,811.14,615.75
2018,6,14,13,15,938.0,111.0,4.55,22.9,989.5,849.75,643.65
2018,6,14,13,30,934.0,111.0,4.6,22.7,973.0,885.47,669.58
2018,6,14,13,45,928.0,110.5,4.65,22.5,949.0,915.98,691.95
2018,6,14,14,0,922.0,110.0,4.7,22.3,925.0,943.19,712.17
2018,6,14,14,15,915.5,108.0,4.7,22.0,894.5,965.07,728.78
2018,6,14,14,30,909.0,106.0,4.7,21.7,864.0,983.4,743.13
2018,6,14,14,45,900.0,104.5,4.7,21.4,828.0,996.23,753.9
2018,6,14,15,0,891.0,103.0,4.7,21.1,792.0,1005.4,762.4
2018,6,14,15,15,880.0,101.0,4.7,21.1,751.5,1008.41,765.96
2018,6,14,15,30,869.0,99.0,4.7,21.1,711.0,1007.78,767.25
2018,6,14,15,45,855.5,96.0,4.6,20.35,666.0,999.89,765.12
2018,6,14,16,0,842.0,93.0,4.5,19.6,621.0,988.51,760.72
2018,6,14,16,15,826.0,89.5,4.4,19.25,573.5,983.64,759.78
2018,6,14,16,30,810.0,86.0,4.3,18.9,526.0,962.29,747.6
2018,6,14,16,45,787.5,82.0,4.2,18.5,476.0,930.63,728.29
2018,6,14,17,0,765.0,78.0,4.1,18.1,426.0,896.23,706.77
2018,6,14,17,15,733.0,74.0,4.0,17.65,375.0,849.99,676.27
2018,6,14,17,30,701.0,70.0,3.9,17.2,324.0,801.85,643.5
2018,6,14,17,45,657.0,64.5,3.8,16.75,274.0,745.97,603.61
2018,6,14,18,0,613.0,59.0,3.7,16.3,224.0,683.52,556.86
2018,6,14,18,15,544.0,53.0,3.55,15.8,177.0,598.35,489.93
2018,6,14,18,30,475.0,47.0,3.4,15.3,130.0,515.28,421.32
2018,6,14,18,45,369.5,38.0,3.25,14.75,90.5,401.42,324.04
2018,6,14,19,0,264.0,29.0,3.1,14.2,51.0,290.44,202.35
2018,6,14,19,15,147.5,17.0,3.05,13.9,28.0,122.84,0.0
2018,6,14,19,30,31.0,5.0,3.0,13.6,5.0,3.93,0.0
2018,6,14,19,45,15.5,2.5,3.0,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,4,45,46.5,8.0,3.5,11.85,9.5,0.0,0.0
2018,6,15,5,0,93.0,16.0,3.6,12.0,19.0,12.59,0.0
2018,6,15,5,15,213.5,28.5,3.7,12.3,50.5,21.71,9.74
2018,6,15,5,30,334.0,41.0,3.8,12.6,82.0,33.65,23.42
2018,6,15,5,45,389.0,49.5,3.9,12.9,118.0,40.11,29.88
2018,6,15,6,0,444.0,58.0,4.0,13.2,154.0,46.52,35.96
2018,6,15,6,15,390.5,74.5,4.0,13.55,175.0,55.45,44.08
2018,6,15,6,30,337.0,91.0,4.0,13.9,196.0,65.5,53.02
2018,6,15,6,45,410.5,101.5,4.0,14.3,252.0,72.93,59.45
2018,6,15,7,0,484.0,112.0,4.0,14.7,308.0,80.34,65.73
2018,6,15,7,15,625.5,98.5,4.05,15.2,387.0,74.03,59.84
2018,6,15,7,30,767.0,85.0,4.1,15.7,466.0,72.63,58.3
2018,6,15,7,45,789.5,88.0,4.1,16.15,515.0,74.63,59.73
2018,6,15,8,0,812.0,91.0,4.1,16.6,564.0,76.57,61.09
2018,6,15,8,15,829.0,93.5,4.1,17.05,610.5,77.98,61.99
2018,6,15,8,30,846.0,96.0,4.1,17.5,657.0,88.47,70.68
2018,6,15,8,45,858.5,97.5,4.15,17.9,699.0,89.54,71.27
2018,6,15,9,0,871.0,99.0,4.2,18.3,741.0,90.47,71.77
2018,6,15,9,15,878.5,102.0,4.2,18.6,778.5,91.9,72.73
2018,6,15,9,30,886.0,105.0,4.2,18.9,816.0,93.13,73.53
2018,6,15,9,45,890.0,109.0,4.2,19.2,848.0,129.59,77.21
2018,6,15,10,0,894.0,113.0,4.2,19.5,880.0,184.85,106.43
2018,6,15,10,15,900.0,114.0,4.25,19.7,906.5,239.51,146.51
2018,6,15,10,30,906.0,115.0,4.3,19.9,933.0,294.79,192.72
2018,6,15,10,45,911.0,115.5,4.35,20.05,953.5,349.9,241.18
2018,6,15,11,0,916.0,116.0,4.4,20.2,974.0,405.12,290.16
2018,6,15,11,15,919.0,116.0,4.45,20.2,987.0,459.14,337.93
2018,6,15,11,30,922.0,116.0,4.5,20.2,1000.0,512.67,384.36
2018,6,15,11,45,923.5,116.0,4.55,20.2,1006.0,564.78,428.62
2018,6,15,12,0,925.0,116.0,4.6,20.2,1012.0,615.91,471.03
2018,6,15,12,15,923.5,117.0,4.7,20.1,1010.0,664.73,511.08
2018,6,15,12,30,922.0,118.0,4.8,20.0,1008.0,711.93,549.11
2018,6,15,12,45,918.5,118.5,4.85,19.95,998.5,755.45,583.44
2018,6,15,13,0,915.0,119.0,4.9,19.9,989.0,796.63,615.48
2018,6,15,13,15,912.5,118.0,4.95,19.7,973.0,834.81,643.7
2018,6,15,13,30,910.0,117.0,5.0,19.5,957.0,870.23,669.98
2018,6,15,13,45,906.5,115.0,5.1,19.3,934.0,900.96,693.31
2018,6,15,14,0,903.0,113.0,5.2,19.1,911.0,928.51,714.54
2018,6,15,14,15,897.0,111.0,5.2,18.8,881.5,950.47,731.61
2018,6,15,14,30,891.0,109.0,5.2,18.5,852.0,968.95,746.41
2018,6,15,14,45,883.0,106.5,5.2,18.2,817.0,981.47,757.2
2018,6,15,15,0,875.0,104.0,5.2,17.9,782.0,990.36,765.67
2018,6,15,15,15,863.5,102.0,5.2,17.9,741.5,992.71,768.84
2018,6,15,15,30,852.0,100.0,5.2,17.9,701.0,991.48,769.7
2018,6,15,15,45,839.5,96.5,5.15,17.2,657.0,983.99,768.03
2018,6,15,16,0,827.0,93.0,5.1,16.5,613.0,986.25,773.49
2018,6,15,16,15,812.0,89.5,5.0,16.15,566.5,969.25,763.82
2018,6,15,16,30,797.0,86.0,4.9,15.8,520.0,949.03,751.97
2018,6,15,16,45,775.0,82.0,4.8,15.45,470.5,918.02,732.22
2018,6,15,17,0,753.0,78.0,4.7,15.1,421.0,884.31,710.27
2018,6,15,17,15,708.0,76.0,4.6,14.75,368.0,828.04,671.04
2018,6,15,17,30,663.0,74.0,4.5,14.4,315.0,777.35,635.08
2018,6,15,17,45,620.5,67.5,4.4,14.05,266.0,716.02,589.63
2018,6,15,18,0,578.0,61.0,4.3,13.7,217.0,654.43,542.1
2018,6,15,18,15,510.0,55.5,4.15,13.3,172.0,571.7,475.36
2018,6,15,18,30,442.0,50.0,4.0,12.9,127.0,490.7,407.06
2018,6,15,18,45,327.0,40.0,3.85,12.5,87.5,368.63,301.76
2018,6,15,19,0,212.0,30.0,3.7,12.1,48.0,253.35,179.78
2018,6,15,19,15,118.0,17.5,3.7,11.95,26.5,101.41,0.0
2018,6,15,19,30,24.0,5.0,3.7,11.8,5.0,3.93,0.0
2018,6,15,19,45,12.0,2.5,3.7,11.65,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,4,45,40.5,8.0,2.5,11.8,9.5,0.0,0.0
2018,6,16,5,0,81.0,16.0,2.5,11.9,19.0,12.59,0.0
2018,6,16,5,15,196.5,29.5,2.5,12.2,50.0,22.38,10.17
2018,6,16,5,30,312.0,43.0,2.5,12.5,81.0,32.76,22.68
2018,6,16,5,45,404.5,51.0,2.55,12.8,124.0,41.46,31.09
2018,6,16,6,0,497.0,59.0,2.6,13.1,167.0,47.81,37.13
2018,6,16,6,15,557.0,65.5,2.6,13.55,215.5,52.75,41.69
2018,6,16,6,30,617.0,72.0,2.6,14.0,264.0,57.72,46.09
2018,6,16,6,45,660.0,76.0,2.55,14.45,314.5,60.66,48.54
2018,6,16,7,0,703.0,80.0,2.5,14.9,365.0,63.64,50.95
2018,6,16,7,15,734.5,83.5,2.5,15.5,416.0,71.48,57.54
2018,6,16,7,30,766.0,87.0,2.5,16.1,467.0,74.02,59.41
2018,6,16,7,45,790.5,89.5,2.45,16.7,517.0,75.68,60.49
2018,6,16,8,0,815.0,92.0,2.4,17.3,567.0,77.31,61.54
2018,6,16,8,15,832.0,94.5,2.4,17.9,613.5,78.7,62.38
2018,6,16,8,30,849.0,97.0,2.4,18.5,660.0,89.14,70.92
2018,6,16,8,45,863.0,98.5,2.4,19.15,703.0,90.24,71.46
2018,6,16,9,0,877.0,100.0,2.4,19.8,746.0,91.21,71.91
2018,6,16,9,15,886.5,101.5,2.4,20.35,784.0,91.9,72.17
2018,6,16,9,30,896.0,103.0,2.4,20.9,822.0,92.44,72.31
2018,6,16,9,45,903.5,105.0,2.45,21.45,855.0,127.94,75.02
2018,6,16,10,0,911.0,107.0,2.5,22.0,888.0,183.29,103.31
2018,6,16,10,15,917.0,108.0,2.6,22.4,915.0,238.81,143.21
2018,6,16,10,30,923.0,109.0,2.7,22.8,942.0,294.95,189.17
2018,6,16,10,45,927.5,109.5,2.8,23.2,962.5,350.77,237.13
2018,6,16,11,0,932.0,110.0,2.9,23.6,983.0,406.62,285.42
2018,6,16,11,15,934.0,111.0,3.05,23.85,996.0,461.6,332.7
2018,6,16,11,30,936.0,112.0,3.2,24.1,1009.0,516.01,378.49
2018,6,16,11,45,937.0,112.5,3.3,24.3,1015.0,568.83,421.9
2018,6,16,12,0,938.0,113.0,3.4,24.5,1021.0,620.63,463.36
2018,6,16,12,15,937.0,113.0,3.6,24.5,1019.0,669.62,502.44
2018,6,16,12,30,936.0,113.0,3.8,24.5,1017.0,716.95,539.52
2018,6,16,12,45,933.0,113.5,4.0,24.5,1007.5,761.31,573.8
2018,6,16,13,0,930.0,114.0,4.2,24.5,998.0,803.35,605.74
2018,6,16,13,15,926.5,114.0,4.35,24.3,982.0,842.03,633.78
2018,6,16,13,30,923.0,114.0,4.5,24.1,966.0,877.91,659.98
2018,6,16,13,45,917.5,113.0,4.65,23.9,942.5,908.19,682.77
2018,6,16,14,0,912.0,112.0,4.8,23.7,919.0,935.19,703.48
2018,6,16,14,15,904.5,111.5,4.95,23.25,889.5,957.48,721.88
2018,6,16,14,30,897.0,111.0,5.1,22.8,860.0,976.29,738.12
2018,6,16,14,45,888.0,110.0,5.2,22.4,825.0,989.63,750.33
2018,6,16,15,0,879.0,109.0,5.3,22.0,790.0,999.38,760.31
2018,6,16,15,15,867.5,107.0,5.3,22.0,749.5,1001.99,763.61
2018,6,16,15,30,856.0,105.0,5.3,22.0,709.0,1000.99,764.63
2018,6,16,15,45,842.0,102.0,5.45,20.8,664.5,1006.41,775.1
2018,6,16,16,0,828.0,99.0,5.6,19.6,620.0,994.62,773.58
2018,6,16,16,15,809.5,96.5,5.55,19.0,573.0,975.43,763.67
2018,6,16,16,30,791.0,94.0,5.5,18.4,526.0,952.99,751.43
2018,6,16,16,45,765.5,91.0,5.5,17.8,476.0,919.8,731.55
2018,6,16,17,0,740.0,88.0,5.5,17.2,426.0,883.89,709.29
2018,6,16,17,15,703.5,84.5,5.45,16.6,375.0,841.56,681.34
2018,6,16,17,30,667.0,81.0,5.4,16.0,324.0,790.99,646.24
2018,6,16,17,45,615.5,75.5,5.35,15.4,273.5,722.36,595.79
2018,6,16,18,0,564.0,70.0,5.3,14.8,223.0,653.58,543.07
2018,6,16,18,15,488.5,63.0,5.15,14.35,176.0,561.83,468.8
2018,6,16,18,30,413.0,56.0,5.0,13.9,129.0,471.86,392.83
2018,6,16,18,45,302.5,45.5,4.85,13.45,90.0,355.1,291.35
2018,6,16,19,0,192.0,35.0,4.7,13.0,51.0,247.86,176.99
2018,6,16,19,15,104.0,20.0,4.7,12.75,28.0,93.04,0.0
2018,6,16,19,30,16.0,5.0,4.7,12.5,5.0,3.93,0.0
2018,6,16,19,45,8.0,2.5,4.65,12.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.5,11.95,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,3.0,2.5,12.5,3.0,0.0,0.0
2018,6,17,5,0,2.0,6.0,2.5,12.6,6.0,4.72,0.0
2018,6,17,5,15,49.5,18.5,2.5,12.8,24.5,14.21,4.33
2018,6,17,5,30,97.0,31.0,2.5,13.0,43.0,23.56,14.7
2018,6,17,5,45,54.5,37.0,2.55,13.2,44.5,28.58,19.68
2018,6,17,6,0,12.0,43.0,2.6,13.4,46.0,33.31,24.17
2018,6,17,6,15,6.5,62.0,2.6,13.65,63.5,47.12,36.65
2018,6,17,6,30,1.0,81.0,2.6,13.9,81.0,60.73,48.79
2018,6,17,6,45,12.5,112.0,2.55,14.1,117.0,82.24,67.73
2018,6,17,7,0,24.0,143.0,2.5,14.3,153.0,103.22,85.91
2018,6,17,7,15,87.5,175.0,2.45,14.6,217.5,120.74,100.74
2018,6,17,7,30,151.0,207.0,2.4,14.9,282.0,136.38,113.74
2018,6,17,7,45,137.0,228.0,2.35,15.15,301.5,147.69,122.89
2018,6,17,8,0,123.0,249.0,2.3,15.4,321.0,158.53,131.55
2018,6,17,8,15,173.5,271.5,2.25,15.75,381.5,171.31,141.71
2018,6,17,8,30,224.0,294.0,2.2,16.1,442.0,183.77,151.5
2018,6,17,8,45,213.0,317.0,2.15,16.45,465.5,194.28,159.58
2018,6,17,9,0,202.0,340.0,2.1,16.8,489.0,204.21,167.13
2018,6,17,9,15,387.0,292.0,2.05,17.2,596.0,160.28,130.19
2018,6,17,9,30,572.0,244.0,2.0,17.6,703.0,136.03,109.69
2018,6,17,9,45,717.0,186.0,1.95,18.0,785.0,138.36,88.95
2018,6,17,10,0,862.0,128.0,1.9,18.4,867.0,187.27,109.82
2018,6,17,10,15,869.5,128.5,1.9,18.95,894.0,240.31,147.97
2018,6,17,10,30,877.0,129.0,1.9,19.5,921.0,294.13,192.01
2018,6,17,10,45,882.5,129.5,1.85,20.05,941.5,347.95,238.04
2018,6,17,11,0,888.0,130.0,1.8,20.6,962.0,401.97,284.3
2018,6,17,11,15,892.0,129.5,1.85,21.0,975.0,454.82,329.32
2018,6,17,11,30,896.0,129.0,1.9,21.4,988.0,507.32,372.95
2018,6,17,11,45,899.5,128.0,1.95,21.85,995.0,558.76,414.45
2018,6,17,12,0,903.0,127.0,2.0,22.3,1002.0,609.45,454.13
2018,6,17,12,15,904.0,126.0,2.1,22.55,1000.5,657.67,491.52
2018,6,17,12,30,905.0,125.0,2.2,22.8,999.0,704.45,526.99
2018,6,17,12,45,905.0,123.5,2.25,23.1,991.0,748.44,559.32
2018,6,17,13,0,905.0,122.0,2.3,23.4,983.0,790.32,589.51
2018,6,17,13,15,903.0,121.0,2.35,23.55,967.5,828.65,615.63
2018,6,17,13,30,901.0,120.0,2.4,23.7,952.0,864.3,639.72
2018,6,17,13,45,896.5,118.5,2.5,23.85,929.5,894.48,660.55
2018,6,17,14,0,892.0,117.0,2.6,24.0,907.0,921.48,679.36
2018,6,17,14,15,885.5,116.0,2.65,24.0,878.0,943.85,695.18
2018,6,17,14,30,879.0,115.0,2.7,24.0,849.0,962.82,708.92
2018,6,17,14,45,870.5,112.5,2.75,24.0,814.0,974.88,718.29
2018,6,17,15,0,862.0,110.0,2.8,24.0,779.0,983.35,725.51
2018,6,17,15,15,850.5,108.0,2.8,24.0,739.0,985.79,728.52
2018,6,17,15,30,839.0,106.0,2.8,24.0,699.0,984.69,729.42
2018,6,17,15,45,824.5,103.0,2.85,23.75,654.5,989.61,735.67
2018,6,17,16,0,810.0,100.0,2.9,23.5,610.0,977.32,730.56
2018,6,17,16,15,791.5,96.5,2.9,23.2,562.5,956.95,719.96
2018,6,17,16,30,773.0,93.0,2.9,22.9,515.0,933.4,707.21
2018,6,17,16,45,748.0,89.0,2.95,22.6,465.5,899.68,687.71
2018,6,17,17,0,723.0,85.0,3.0,22.3,416.0,863.33,666.01
2018,6,17,17,15,689.0,81.0,3.05,21.75,366.0,822.52,641.16
2018,6,17,17,30,655.0,77.0,3.1,21.2,316.0,774.08,609.83
2018,6,17,17,45,607.5,71.5,3.15,20.65,267.0,709.63,565.29
2018,6,17,18,0,560.0,66.0,3.2,20.1,218.0,645.03,518.48
2018,6,17,18,15,492.0,58.5,3.1,19.3,172.0,559.9,453.22
2018,6,17,18,30,424.0,51.0,3.0,18.5,126.0,476.8,386.2
2018,6,17,18,45,325.0,41.0,2.95,17.7,88.0,368.31,295.21
2018,6,17,19,0,226.0,31.0,2.9,16.9,50.0,267.38,189.36
2018,6,17,19,15,126.0,18.0,2.9,16.3,27.5,107.88,0.0
2018,6,17,19,30,26.0,5.0,2.9,15.7,5.0,22.27,0.0
2018,6,17,19,45,13.0,2.5,2.95,15.15,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,18,4,45,22.5,4.5,1.55,12.05,5.0,0.0,0.0
2018,6,18,5,0,45.0,9.0,1.7,12.4,10.0,7.08,0.0
2018,6,18,5,15,30.5,10.5,1.8,12.9,12.0,8.26,0.11
2018,6,18,5,30,16.0,12.0,1.9,13.4,14.0,9.77,2.78
2018,6,18,5,45,8.0,17.0,2.0,13.95,18.0,13.4,6.21
2018,6,18,6,0,0.0,22.0,2.1,14.5,22.0,16.73,9.3
2018,6,18,6,15,0.0,26.0,2.05,14.95,26.0,19.79,12.1
2018,6,18,6,30,0.0,30.0,2.0,15.4,30.0,22.86,14.83
2018,6,18,6,45,0.0,47.0,1.95,15.9,47.0,35.93,26.4
2018,6,18,7,0,0.0,64.0,1.9,16.4,64.0,49.06,37.85
2018,6,18,7,15,1.5,99.0,1.85,17.0,99.5,74.92,60.21
2018,6,18,7,30,3.0,134.0,1.8,17.6,135.0,99.22,80.78
2018,6,18,7,45,53.5,182.5,1.8,18.15,213.0,126.79,103.76
2018,6,18,8,0,104.0,231.0,1.8,18.7,291.0,149.08,121.9
2018,6,18,8,15,357.5,202.0,1.85,19.35,434.5,124.09,100.25
2018,6,18,8,30,611.0,173.0,1.9,20.0,578.0,111.4,89.14
2018,6,18,8,45,726.0,141.5,1.95,20.6,653.5,94.15,74.28
2018,6,18,9,0,841.0,110.0,2.0,21.2,729.0,95.5,75.07
2018,6,18,9,15,848.0,114.0,2.1,21.7,766.0,97.2,76.17
2018,6,18,9,30,855.0,118.0,2.2,22.2,803.0,98.65,77.07
2018,6,18,9,45,859.0,122.0,2.3,22.7,834.5,132.2,79.55
2018,6,18,10,0,863.0,126.0,2.4,23.2,866.0,185.76,106.77
2018,6,18,10,15,870.0,126.5,2.5,23.6,892.5,238.72,144.34
2018,6,18,10,30,877.0,127.0,2.6,24.0,919.0,292.4,187.87
2018,6,18,10,45,882.0,128.0,2.7,24.4,939.5,346.31,233.79
2018,6,18,11,0,887.0,129.0,2.8,24.8,960.0,400.38,280.16
2018,6,18,11,15,774.5,207.0,2.9,25.15,940.0,453.49,326.67
2018,6,18,11,30,662.0,285.0,3.0,25.5,920.0,499.05,364.96
2018,6,18,11,45,576.5,341.5,3.1,25.8,897.0,542.69,399.5
2018,6,18,12,0,491.0,398.0,3.2,26.1,874.0,572.72,422.69
2018,6,18,12,15,537.5,369.0,3.3,26.25,889.0,619.08,457.88
2018,6,18,12,30,584.0,340.0,3.4,26.4,904.0,666.99,493.83
2018,6,18,12,45,525.0,367.0,3.5,26.5,870.5,683.91,506.32
2018,6,18,13,0,466.0,394.0,3.6,26.6,837.0,695.26,514.55
2018,6,18,13,15,534.5,346.5,3.65,26.55,846.5,742.79,550.49
2018,6,18,13,30,603.0,299.0,3.7,26.5,856.0,790.36,586.2
2018,6,18,13,45,738.5,213.5,3.8,26.4,879.0,864.75,641.99
2018,6,18,14,0,874.0,128.0,3.9,26.3,902.0,915.01,677.73
2018,6,18,14,15,880.0,118.5,3.9,26.05,876.0,940.76,696.2
2018,6,18,14,30,886.0,109.0,3.9,25.8,850.0,963.11,712.67
2018,6,18,14,45,878.0,107.5,3.9,25.6,815.5,976.69,723.31
2018,6,18,15,0,870.0,106.0,3.9,25.4,781.0,986.73,731.82
2018,6,18,15,15,859.0,103.5,3.9,25.4,741.0,989.16,734.86
2018,6,18,15,30,848.0,101.0,3.9,25.4,701.0,988.0,735.73
2018,6,18,15,45,834.5,98.0,3.85,24.75,657.0,980.22,733.89
2018,6,18,16,0,821.0,95.0,3.8,24.1,613.0,982.32,738.91
2018,6,18,16,15,803.5,92.0,3.75,23.65,566.0,963.58,729.25
2018,6,18,16,30,786.0,89.0,3.7,23.2,519.0,941.64,717.54
2018,6,18,16,45,762.5,85.0,3.7,22.75,469.5,909.36,698.83
2018,6,18,17,0,739.0,81.0,3.7,22.3,420.0,874.42,677.94
2018,6,18,17,15,706.5,77.0,3.55,21.65,370.0,828.2,648.15
2018,6,18,17,30,674.0,73.0,3.4,21.0,320.0,786.93,621.11
2018,6,18,17,45,629.0,67.5,3.3,20.4,270.5,724.5,577.41
2018,6,18,18,0,584.0,62.0,3.2,19.8,221.0,661.86,531.66
2018,6,18,18,15,518.0,55.5,3.0,19.05,175.0,579.38,468.21
2018,6,18,18,30,452.0,49.0,2.8,18.3,129.0,498.81,403.07
2018,6,18,18,45,352.5,39.5,2.6,17.6,90.5,389.81,311.66
2018,6,18,19,0,253.0,30.0,2.4,16.9,52.0,286.15,203.99
2018,6,18,19,15,142.0,17.5,2.35,16.45,28.5,119.47,0.0
2018,6,18,19,30,31.0,5.0,2.3,16.0,5.0,25.82,0.0
2018,6,18,19,45,15.5,2.5,2.3,15.55,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,32.5,5.0,2.35,12.55,6.0,0.0,0.0
2018,6,19,5,0,65.0,10.0,2.4,12.7,12.0,7.87,0.0
2018,6,19,5,15,32.5,12.0,2.45,13.0,13.0,9.39,0.84
2018,6,19,5,30,0.0,14.0,2.5,13.3,14.0,10.63,3.52
2018,6,19,5,45,147.0,27.0,2.5,13.6,58.5,20.48,12.49
2018,6,19,6,0,294.0,40.0,2.5,13.9,103.0,31.28,22.31
2018,6,19,6,15,147.0,41.5,2.5,14.25,73.0,30.36,21.6
2018,6,19,6,30,0.0,43.0,2.5,14.6,43.0,32.85,23.82
2018,6,19,6,45,0.0,57.0,2.5,14.9,57.0,43.65,33.37
2018,6,19,7,0,0.0,71.0,2.5,15.2,71.0,54.48,42.83
2018,6,19,7,15,0.0,98.0,2.45,15.7,98.0,74.2,59.89
2018,6,19,7,30,0.0,125.0,2.4,16.2,125.0,93.16,76.01
2018,6,19,7,45,3.0,150.5,2.4,16.65,152.0,110.8,90.77
2018,6,19,8,0,6.0,176.0,2.4,17.1,179.0,128.15,105.07
2018,6,19,8,15,10.5,196.5,2.35,17.8,203.0,142.13,116.21
2018,6,19,8,30,15.0,217.0,2.3,18.5,227.0,155.95,127.08
2018,6,19,8,45,26.5,252.0,2.3,19.2,271.0,167.26,135.76
2018,6,19,9,0,38.0,287.0,2.3,19.9,315.0,186.33,150.7
2018,6,19,9,15,79.0,315.5,2.35,20.55,377.5,202.34,163.01
2018,6,19,9,30,120.0,344.0,2.4,21.2,440.0,202.49,162.38
2018,6,19,9,45,429.5,258.5,2.4,21.85,623.0,160.03,111.62
2018,6,19,10,0,739.0,173.0,2.4,22.5,806.0,186.73,112.71
2018,6,19,10,15,836.0,134.5,2.45,23.0,872.0,235.9,143.92
2018,6,19,10,30,933.0,96.0,2.5,23.5,938.0,287.84,182.59
2018,6,19,10,45,937.0,97.0,2.55,24.0,958.5,344.14,230.7
2018,6,19,11,0,941.0,98.0,2.6,24.5,979.0,400.43,279.04
2018,6,19,11,15,944.5,98.0,2.7,24.8,993.0,455.68,326.22
2018,6,19,11,30,948.0,98.0,2.8,25.1,1007.0,510.45,371.94
2018,6,19,11,45,949.0,98.5,2.85,25.35,1013.0,563.61,415.19
2018,6,19,12,0,950.0,99.0,2.9,25.6,1019.0,615.7,456.38
2018,6,19,12,15,946.0,102.0,2.95,25.75,1017.0,665.27,494.77
2018,6,19,12,30,942.0,105.0,3.0,25.9,1015.0,713.01,530.84
2018,6,19,12,45,936.0,107.5,3.1,26.05,1005.0,756.9,563.63
2018,6,19,13,0,930.0,110.0,3.2,26.2,995.0,798.32,593.88
2018,6,19,13,15,927.0,109.5,3.25,26.2,979.0,836.94,620.47
2018,6,19,13,30,924.0,109.0,3.3,26.2,963.0,872.76,645.11
2018,6,19,13,45,920.0,107.5,3.35,26.25,940.5,903.86,666.45
2018,6,19,14,0,916.0,106.0,3.4,26.3,918.0,931.74,685.71
2018,6,19,14,15,909.5,105.0,3.45,26.1,888.5,954.51,702.34
2018,6,19,14,30,903.0,104.0,3.5,25.9,859.0,973.82,716.86
2018,6,19,14,45,894.0,103.0,3.55,25.75,824.0,987.2,727.51
2018,6,19,15,0,885.0,102.0,3.6,25.6,789.0,996.99,736.0
2018,6,19,15,15,874.0,99.5,3.6,25.6,748.5,999.56,739.12
2018,6,19,15,30,863.0,97.0,3.6,25.6,708.0,998.48,740.05
2018,6,19,15,45,849.5,94.5,3.6,24.9,664.0,991.31,739.14
2018,6,19,16,0,836.0,92.0,3.6,24.2,620.0,980.7,736.07
2018,6,19,16,15,818.5,89.0,3.6,23.6,572.5,975.09,736.22
2018,6,19,16,30,801.0,86.0,3.6,23.0,525.0,953.11,725.22
2018,6,19,16,45,777.0,83.0,3.6,22.4,475.5,921.53,707.52
2018,6,19,17,0,753.0,80.0,3.6,21.8,426.0,887.25,687.62
2018,6,19,17,15,721.5,76.0,3.55,20.95,375.5,841.86,659.58
2018,6,19,17,30,690.0,72.0,3.5,20.1,325.0,801.1,633.95
2018,6,19,17,45,645.5,66.5,3.45,19.25,275.0,738.82,591.13
2018,6,19,18,0,601.0,61.0,3.4,18.4,225.0,676.26,546.06
2018,6,19,18,15,536.0,54.5,3.3,17.6,178.5,594.25,483.12
2018,6,19,18,30,471.0,48.0,3.2,16.8,132.0,514.14,418.27
2018,6,19,18,45,372.5,39.0,3.1,16.0,93.0,405.99,327.13
2018,6,19,19,0,274.0,30.0,3.0,15.2,54.0,303.52,219.7
2018,6,19,19,15,154.5,18.0,3.0,14.75,30.0,129.26,0.0
2018,6,19,19,30,35.0,6.0,3.0,14.3,6.0,29.45,0.0
2018,6,19,19,45,17.5,3.0,3.0,13.9,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,2.55,11.0,8.5,0.0,0.0
2018,6,20,5,0,111.0,13.0,2.7,11.2,17.0,10.23,0.0
2018,6,20,5,15,205.0,22.0,2.75,11.7,42.0,17.88,6.65
2018,6,20,5,30,299.0,31.0,2.8,12.2,67.0,25.19,16.13
2018,6,20,5,45,348.0,35.5,2.9,12.7,96.0,28.67,19.78
2018,6,20,6,0,397.0,40.0,3.0,13.2,125.0,32.23,23.22
2018,6,20,6,15,198.5,42.5,3.0,13.65,85.0,31.63,22.78
2018,6,20,6,30,0.0,45.0,3.0,14.1,45.0,34.39,25.24
2018,6,20,6,45,0.0,60.0,3.0,14.6,60.0,45.96,35.47
2018,6,20,7,0,0.0,75.0,3.0,15.1,75.0,57.58,45.58
2018,6,20,7,15,1.5,104.5,3.0,15.65,105.0,78.69,63.84
2018,6,20,7,30,3.0,134.0,3.0,16.2,135.0,99.2,81.27
2018,6,20,7,45,11.5,169.5,3.0,16.75,176.0,123.2,101.41
2018,6,20,8,0,20.0,205.0,3.0,17.3,217.0,146.56,120.67
2018,6,20,8,15,32.0,233.0,3.05,17.85,253.5,155.9,127.87
2018,6,20,8,30,44.0,261.0,3.1,18.4,290.0,171.8,140.51
2018,6,20,8,45,76.5,290.0,3.1,18.95,344.5,188.29,153.48
2018,6,20,9,0,109.0,319.0,3.1,19.5,399.0,191.97,155.78
2018,6,20,9,15,276.5,296.0,3.1,20.0,514.0,171.32,138.18
2018,6,20,9,30,444.0,273.0,3.1,20.5,629.0,149.82,120.0
2018,6,20,9,45,671.5,196.0,3.15,21.0,759.0,138.59,89.98
2018,6,20,10,0,899.0,119.0,3.2,21.5,889.0,185.35,106.1
2018,6,20,10,15,914.5,116.0,3.25,21.85,920.5,239.93,144.64
2018,6,20,10,30,930.0,113.0,3.3,22.2,952.0,296.06,190.25
2018,6,20,10,45,935.0,113.5,3.35,22.55,973.0,352.46,238.86
2018,6,20,11,0,940.0,114.0,3.4,22.9,994.0,408.97,287.93
2018,6,20,11,15,944.0,113.5,3.55,23.05,1008.0,464.37,335.96
2018,6,20,11,30,948.0,113.0,3.7,23.2,1022.0,519.35,382.7
2018,6,20,11,45,950.0,113.0,3.8,23.35,1028.5,573.05,427.23
2018,6,20,12,0,952.0,113.0,3.9,23.5,1035.0,625.79,469.87
2018,6,20,12,15,952.5,112.5,4.0,23.45,1034.0,676.1,510.06
2018,6,20,12,30,953.0,112.0,4.1,23.4,1033.0,724.84,548.23
2018,6,20,12,45,952.5,111.0,4.2,23.35,1024.5,770.66,583.57
2018,6,20,13,0,952.0,110.0,4.3,23.3,1016.0,814.23,616.48
2018,6,20,13,15,949.5,108.5,4.35,23.1,999.5,853.32,644.48
2018,6,20,13,30,947.0,107.0,4.4,22.9,983.0,889.52,670.48
2018,6,20,13,45,943.5,105.5,4.45,22.7,960.0,921.81,693.8
2018,6,20,14,0,940.0,104.0,4.5,22.5,937.0,950.86,715.16
2018,6,20,14,15,934.0,102.5,4.5,22.2,907.5,974.26,732.67
2018,6,20,14,30,928.0,101.0,4.5,21.9,878.0,994.11,747.93
2018,6,20,14,45,920.0,99.5,4.5,21.65,842.5,1008.43,759.48
2018,6,20,15,0,912.0,98.0,4.5,21.4,807.0,1019.08,768.75
2018,6,20,15,15,901.5,96.0,4.5,21.4,766.0,1023.01,772.91
2018,6,20,15,30,891.0,94.0,4.5,21.4,725.0,1023.25,774.79
2018,6,20,15,45,878.0,91.0,4.4,20.75,680.0,1016.15,773.05
2018,6,20,16,0,865.0,88.0,4.3,20.1,635.0,1005.48,769.16
2018,6,20,16,15,848.5,85.5,4.2,19.65,587.0,988.42,760.38
2018,6,20,16,30,832.0,83.0,4.1,19.2,539.0,980.85,758.28
2018,6,20,16,45,809.5,79.5,4.0,18.7,488.5,949.91,739.85
2018,6,20,17,0,787.0,76.0,3.9,18.2,438.0,916.17,719.3
2018,6,20,17,15,756.0,72.0,3.8,17.6,386.5,870.84,690.16
2018,6,20,17,30,725.0,68.0,3.7,17.0,335.0,823.54,658.72
2018,6,20,17,45,682.0,63.0,3.6,16.4,284.0,761.96,615.34
2018,6,20,18,0,639.0,58.0,3.5,15.8,233.0,707.06,575.07
2018,6,20,18,15,575.0,52.0,3.35,15.25,185.5,625.69,511.68
2018,6,20,18,30,511.0,46.0,3.2,14.7,138.0,546.18,446.46
2018,6,20,18,45,411.0,38.0,3.05,14.15,97.5,436.85,353.56
2018,6,20,19,0,311.0,30.0,2.9,13.6,57.0,333.42,243.67
2018,6,20,19,15,177.0,18.0,2.9,13.25,31.5,146.12,0.0
2018,6,20,19,30,43.0,6.0,2.9,12.9,6.0,35.13,0.0
2018,6,20,19,45,21.5,3.0,2.85,12.6,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.75,11.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.55,10.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.25,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,4,45,69.0,8.0,2.85,11.1,10.0,0.0,0.0
2018,6,21,5,0,138.0,16.0,3.0,11.3,20.0,12.59,0.0
2018,6,21,5,15,272.0,26.0,3.05,11.7,52.5,21.5,8.97
2018,6,21,5,30,406.0,36.0,3.1,12.1,85.0,29.87,20.15
2018,6,21,5,45,446.5,40.5,3.2,12.45,117.0,33.32,23.91
2018,6,21,6,0,487.0,45.0,3.3,12.8,149.0,36.85,27.38
2018,6,21,6,15,243.5,49.0,3.25,13.3,101.0,36.57,27.24
2018,6,21,6,30,0.0,53.0,3.2,13.8,53.0,40.56,30.8
2018,6,21,6,45,0.0,67.5,3.2,14.25,67.5,51.77,40.7
2018,6,21,7,0,0.0,82.0,3.2,14.7,82.0,62.56,50.06
2018,6,21,7,15,2.0,114.5,3.2,15.3,115.5,85.47,69.87
2018,6,21,7,30,4.0,147.0,3.2,15.9,149.0,107.69,88.72
2018,6,21,7,45,14.0,177.5,3.15,16.45,185.5,128.27,105.88
2018,6,21,8,0,24.0,208.0,3.1,17.0,222.0,148.46,122.43
2018,6,21,8,15,90.5,239.0,3.1,17.6,298.0,160.61,131.97
2018,6,21,8,30,157.0,270.0,3.1,18.2,374.0,170.49,139.53
2018,6,21,8,45,476.0,201.5,3.05,18.75,545.5,123.03,99.18
2018,6,21,9,0,795.0,133.0,3.0,19.3,717.0,97.61,77.45
2018,6,21,9,15,865.5,112.0,3.0,19.9,778.5,96.77,76.41
2018,6,21,9,30,936.0,91.0,3.0,20.5,840.0,87.5,68.32
2018,6,21,9,45,944.5,91.5,2.95,21.05,874.0,120.15,69.64
2018,6,21,10,0,953.0,92.0,2.9,21.6,908.0,176.87,97.39
2018,6,21,10,15,958.5,93.0,2.85,22.15,935.5,234.43,138.26
2018,6,21,10,30,964.0,94.0,2.8,22.7,963.0,292.55,185.59
2018,6,21,10,45,968.0,94.0,2.8,23.2,983.5,349.97,234.84
2018,6,21,11,0,972.0,94.0,2.8,23.7,1004.0,407.33,284.32
2018,6,21,11,15,974.5,95.0,2.8,24.05,1018.0,464.46,333.03
2018,6,21,11,30,977.0,96.0,2.8,24.4,1032.0,521.01,380.02
2018,6,21,11,45,978.5,96.0,2.85,24.8,1038.5,575.6,424.24
2018,6,21,12,0,980.0,96.0,2.9,25.2,1045.0,629.1,466.29
2018,6,21,12,15,975.5,99.5,3.0,25.35,1043.0,680.18,505.98
2018,6,21,12,30,971.0,103.0,3.1,25.5,1041.0,729.35,543.32
2018,6,21,12,45,963.5,106.5,3.2,25.7,1030.5,774.28,576.74
2018,6,21,13,0,956.0,110.0,3.3,25.9,1020.0,816.6,607.44
2018,6,21,13,15,953.0,109.5,3.4,25.95,1004.0,856.33,634.89
2018,6,21,13,30,950.0,109.0,3.5,26.0,988.0,893.21,660.36
2018,6,21,13,45,946.5,107.5,3.55,26.05,965.0,925.72,682.63
2018,6,21,14,0,943.0,106.0,3.6,26.1,942.0,954.98,702.77
2018,6,21,14,15,937.5,104.5,3.6,25.95,912.5,979.04,719.79
2018,6,21,14,30,932.0,103.0,3.6,25.8,883.0,999.57,734.61
2018,6,21,14,45,924.5,101.0,3.65,25.65,847.5,1014.05,745.98
2018,6,21,15,0,917.0,99.0,3.7,25.5,812.0,1024.84,755.13
2018,6,21,15,15,906.5,97.0,3.7,25.5,771.0,1028.92,759.27
2018,6,21,15,30,896.0,95.0,3.7,25.5,730.0,1029.3,761.19
2018,6,21,15,45,883.0,92.5,3.6,24.95,685.0,1022.91,759.75
2018,6,21,16,0,870.0,90.0,3.5,24.4,640.0,1012.96,756.11
2018,6,21,16,15,852.5,87.0,3.4,24.0,591.5,994.37,746.34
2018,6,21,16,30,835.0,84.0,3.3,23.6,543.0,985.24,743.05
2018,6,21,16,45,812.5,81.0,3.25,23.25,492.5,955.0,725.54
2018,6,21,17,0,790.0,78.0,3.2,22.9,442.0,921.91,705.98
2018,6,21,17,15,758.5,74.0,3.1,22.2,390.0,876.07,677.61
2018,6,21,17,30,727.0,70.0,3.0,21.5,338.0,828.22,646.95
2018,6,21,17,45,682.5,65.0,2.9,20.8,286.5,765.12,603.95
2018,6,21,18,0,638.0,60.0,2.8,20.1,235.0,709.27,564.31
2018,6,21,18,15,571.0,54.0,2.5,19.15,187.0,625.17,500.58
2018,6,21,18,30,504.0,48.0,2.2,18.2,139.0,542.94,435.05
2018,6,21,18,45,399.0,39.5,1.85,17.2,98.0,428.79,340.77
2018,6,21,19,0,294.0,31.0,1.5,16.2,57.0,320.8,231.5
2018,6,21,19,15,166.0,18.5,1.5,15.75,31.5,138.4,0.0
2018,6,21,19,30,38.0,6.0,1.5,15.3,6.0,31.61,0.0
2018,6,21,19,45,19.0,3.0,1.5,14.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,22,4,45,51.5,7.0,1.6,11.55,8.5,0.0,0.0
2018,6,22,5,0,103.0,14.0,1.7,12.0,17.0,11.02,0.0
2018,6,22,5,15,235.5,26.0,1.85,12.65,49.5,21.4,8.67
2018,6,22,5,30,368.0,38.0,2.0,13.3,82.0,31.36,21.31
2018,6,22,5,45,456.0,46.0,2.1,13.95,126.0,37.81,27.7
2018,6,22,6,0,544.0,54.0,2.2,14.6,170.0,44.35,33.82
2018,6,22,6,15,602.0,60.0,2.1,15.35,219.5,49.11,38.15
2018,6,22,6,30,660.0,66.0,2.0,16.1,269.0,53.91,42.33
2018,6,22,6,45,700.0,70.5,1.95,16.9,320.5,62.13,49.36
2018,6,22,7,0,740.0,75.0,1.9,17.7,372.0,65.81,52.28
2018,6,22,7,15,769.0,78.5,1.8,18.7,423.5,68.53,54.25
2018,6,22,7,30,798.0,82.0,1.7,19.7,475.0,71.21,56.13
2018,6,22,7,45,820.0,85.0,1.6,20.75,525.5,73.33,57.5
2018,6,22,8,0,842.0,88.0,1.5,21.8,576.0,75.39,58.79
2018,6,22,8,15,858.5,91.0,1.5,22.7,624.0,85.83,67.14
2018,6,22,8,30,875.0,94.0,1.5,23.6,672.0,88.13,68.59
2018,6,22,8,45,888.0,96.0,1.5,24.5,716.0,89.58,69.34
2018,6,22,9,0,901.0,98.0,1.5,25.4,760.0,90.88,69.97
2018,6,22,9,15,909.0,100.5,1.55,26.25,798.5,92.13,70.59
2018,6,22,9,30,917.0,103.0,1.6,27.1,837.0,93.2,71.07
2018,6,22,9,45,922.5,106.0,1.65,28.0,870.0,125.52,72.54
2018,6,22,10,0,928.0,109.0,1.7,28.9,903.0,182.16,99.36
2018,6,22,10,15,934.0,110.0,1.75,29.65,930.5,238.62,137.77
2018,6,22,10,30,940.0,111.0,1.8,30.4,958.0,295.72,182.3
2018,6,22,10,45,944.5,111.5,1.85,31.2,979.0,352.51,228.74
2018,6,22,11,0,949.0,112.0,1.9,32.0,1000.0,409.35,275.35
2018,6,22,11,15,951.5,112.0,2.0,32.45,1013.0,464.92,320.82
2018,6,22,11,30,954.0,112.0,2.1,32.9,1026.0,519.93,364.73
2018,6,22,11,45,955.5,112.0,2.15,33.35,1032.5,573.69,406.3
2018,6,22,12,0,957.0,112.0,2.2,33.8,1039.0,626.44,445.83
2018,6,22,12,15,955.0,113.0,2.35,33.9,1037.0,676.54,483.5
2018,6,22,12,30,953.0,114.0,2.5,34.0,1035.0,724.92,519.13
2018,6,22,12,45,949.0,115.0,2.6,34.15,1025.5,769.92,551.38
2018,6,22,13,0,945.0,116.0,2.7,34.3,1016.0,812.53,581.39
2018,6,22,13,15,942.0,115.0,2.85,34.25,999.5,851.65,607.91
2018,6,22,13,30,939.0,114.0,3.0,34.2,983.0,887.91,632.59
2018,6,22,13,45,933.5,113.5,3.1,34.1,959.5,919.45,654.09
2018,6,22,14,0,928.0,113.0,3.2,34.0,936.0,947.7,673.59
2018,6,22,14,15,921.0,111.0,3.3,33.8,905.5,969.76,689.55
