Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,14,30,914.0,109.0,3.4,33.6,875.0,988.21,703.4
2018,6,22,14,45,905.0,107.5,3.45,33.35,839.0,1001.62,714.03
2018,6,22,15,0,896.0,106.0,3.5,33.1,803.0,1011.36,722.54
2018,6,22,15,15,884.5,104.5,3.5,33.1,762.5,1014.96,726.23
2018,6,22,15,30,873.0,103.0,3.5,33.1,722.0,1014.93,727.82
2018,6,22,15,45,858.5,100.0,3.55,32.35,676.5,1006.57,726.81
2018,6,22,16,0,844.0,97.0,3.6,31.6,631.0,1008.08,732.39
2018,6,22,16,15,825.5,93.5,3.55,31.05,582.5,987.9,722.57
2018,6,22,16,30,807.0,90.0,3.5,30.5,534.0,964.42,710.7
2018,6,22,16,45,782.5,86.5,3.45,29.9,483.5,931.78,692.73
2018,6,22,17,0,758.0,83.0,3.4,29.3,433.0,896.39,672.59
2018,6,22,17,15,725.0,78.5,3.2,28.35,381.5,848.89,643.58
2018,6,22,17,30,692.0,74.0,3.0,27.4,330.0,806.39,617.2
2018,6,22,17,45,646.5,69.5,2.85,26.45,280.0,744.58,576.13
2018,6,22,18,0,601.0,65.0,2.7,25.5,230.0,682.39,532.9
2018,6,22,18,15,533.0,58.0,2.35,24.25,182.5,596.84,469.59
2018,6,22,18,30,465.0,51.0,2.0,23.0,135.0,513.17,404.45
2018,6,22,18,45,362.0,41.5,1.7,21.75,95.0,400.4,313.43
2018,6,22,19,0,259.0,32.0,1.4,20.5,55.0,293.79,209.36
2018,6,22,19,15,144.5,19.0,1.4,19.9,30.5,159.41,0.0
2018,6,22,19,30,30.0,6.0,1.4,19.3,6.0,25.96,0.0
2018,6,22,19,45,15.0,3.0,1.45,18.75,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,23,4,45,52.0,7.0,1.35,14.6,8.5,0.0,0.0
2018,6,23,5,0,104.0,14.0,1.4,15.0,17.0,11.02,0.0
2018,6,23,5,15,238.0,25.0,1.55,15.75,48.5,20.56,7.74
2018,6,23,5,30,372.0,36.0,1.7,16.5,80.0,29.71,19.59
2018,6,23,5,45,461.5,43.0,1.8,17.25,123.5,35.44,25.24
2018,6,23,6,0,551.0,50.0,1.9,18.0,167.0,41.3,30.66
2018,6,23,6,15,609.0,55.5,1.9,18.8,216.5,45.81,34.7
2018,6,23,6,30,667.0,61.0,1.9,19.6,266.0,54.52,42.25
2018,6,23,6,45,707.5,64.5,1.85,20.4,317.0,57.59,44.72
2018,6,23,7,0,748.0,68.0,1.8,21.2,368.0,60.7,47.13
2018,6,23,7,15,776.5,71.0,1.85,22.25,419.0,63.24,48.94
2018,6,23,7,30,805.0,74.0,1.9,23.3,470.0,65.75,50.68
2018,6,23,7,45,827.0,76.5,2.0,24.4,520.0,75.35,58.35
2018,6,23,8,0,849.0,79.0,2.1,25.5,570.0,77.92,60.01
2018,6,23,8,15,865.0,81.0,2.2,26.3,617.0,79.9,61.26
2018,6,23,8,30,881.0,83.0,2.3,27.1,664.0,81.75,62.39
2018,6,23,8,45,893.0,85.0,2.4,27.95,707.5,83.35,63.31
2018,6,23,9,0,905.0,87.0,2.5,28.8,751.0,84.8,64.11
2018,6,23,9,15,914.0,88.5,2.6,29.55,789.5,85.73,64.51
2018,6,23,9,30,923.0,90.0,2.7,30.3,828.0,86.53,64.82
2018,6,23,9,45,929.5,91.5,2.75,31.05,861.0,117.45,65.82
2018,6,23,10,0,936.0,93.0,2.8,31.8,894.0,173.61,91.83
2018,6,23,10,15,941.5,94.5,2.85,32.45,921.5,230.49,130.37
2018,6,23,10,30,947.0,96.0,2.9,33.1,949.0,287.96,175.17
2018,6,23,10,45,950.5,96.5,3.0,33.75,969.5,344.61,221.77
2018,6,23,11,0,954.0,97.0,3.1,34.4,990.0,401.19,268.61
2018,6,23,11,15,957.0,97.5,3.15,34.7,1004.0,457.29,314.78
2018,6,23,11,30,960.0,98.0,3.2,35.0,1018.0,512.87,359.46
2018,6,23,11,45,961.5,98.5,3.25,35.35,1025.0,566.99,401.77
2018,6,23,12,0,963.0,99.0,3.3,35.7,1032.0,620.08,442.07
2018,6,23,12,15,962.0,100.0,3.35,35.8,1031.0,670.77,480.03
2018,6,23,12,30,961.0,101.0,3.4,35.9,1030.0,719.8,515.88
2018,6,23,12,45,959.0,101.5,3.5,36.0,1021.5,765.82,549.1
2018,6,23,13,0,957.0,102.0,3.6,36.1,1013.0,809.56,579.78
2018,6,23,13,15,954.5,101.5,3.65,36.1,997.5,849.53,606.26
2018,6,23,13,30,952.0,101.0,3.7,36.1,982.0,886.68,630.85
2018,6,23,13,45,948.0,100.5,3.7,36.05,959.5,919.56,652.52
2018,6,23,14,0,944.0,100.0,3.7,36.0,937.0,949.23,672.15
2018,6,23,14,15,938.5,98.5,3.7,35.85,908.0,973.21,688.5
2018,6,23,14,30,933.0,97.0,3.7,35.7,879.0,993.66,702.75
2018,6,23,14,45,925.5,95.5,3.7,35.55,844.0,1008.59,713.65
2018,6,23,15,0,918.0,94.0,3.7,35.4,809.0,1019.86,722.42
2018,6,23,15,15,907.5,92.0,3.7,35.4,768.0,1023.91,726.37
2018,6,23,15,30,897.0,90.0,3.7,35.4,727.0,1024.24,728.18
2018,6,23,15,45,884.0,88.0,3.6,34.9,682.5,1018.39,727.06
2018,6,23,16,0,871.0,86.0,3.5,34.4,638.0,1009.01,723.84
2018,6,23,16,15,853.5,83.5,3.45,33.95,589.5,991.0,715.38
2018,6,23,16,30,836.0,81.0,3.4,33.5,541.0,982.4,713.11
2018,6,23,16,45,812.5,78.5,3.3,33.0,490.5,951.86,696.2
2018,6,23,17,0,789.0,76.0,3.2,32.5,440.0,918.53,677.32
2018,6,23,17,15,756.5,72.0,3.1,31.45,388.0,871.81,650.41
2018,6,23,17,30,724.0,68.0,3.0,30.4,336.0,823.15,621.25
2018,6,23,17,45,677.5,64.0,2.85,29.4,285.0,759.61,579.88
2018,6,23,18,0,631.0,60.0,2.7,28.4,234.0,703.25,541.67
2018,6,23,18,15,562.5,53.5,2.6,27.05,185.5,617.33,480.37
2018,6,23,18,30,494.0,47.0,2.5,25.7,137.0,533.53,416.98
2018,6,23,18,45,389.0,39.0,2.4,24.35,96.5,420.44,327.0
2018,6,23,19,0,284.0,31.0,2.3,23.0,56.0,313.4,223.06
2018,6,23,19,15,161.0,18.5,2.45,22.25,31.0,170.36,0.0
2018,6,23,19,30,38.0,6.0,2.6,21.5,6.0,31.65,0.0
2018,6,23,19,45,19.0,3.0,2.75,20.75,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.9,19.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.9,18.8,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.95,15.9,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,3.05,14.35,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,3.1,14.5,13.0,8.65,0.0
2018,6,24,5,15,155.5,25.5,3.2,15.0,41.0,19.34,6.73
2018,6,24,5,30,246.0,40.0,3.3,15.5,69.0,30.27,20.1
2018,6,24,5,45,318.5,53.0,3.4,16.0,109.0,40.01,29.33
2018,6,24,6,0,391.0,66.0,3.5,16.5,149.0,49.68,38.21
2018,6,24,6,15,447.5,77.0,3.55,17.1,195.5,57.77,45.47
2018,6,24,6,30,504.0,88.0,3.6,17.7,242.0,68.36,54.72
2018,6,24,6,45,547.5,96.0,3.6,18.3,291.0,73.56,59.07
2018,6,24,7,0,591.0,104.0,3.6,18.9,340.0,78.65,63.19
2018,6,24,7,15,625.5,109.5,3.6,19.55,389.5,81.7,65.45
2018,6,24,7,30,660.0,115.0,3.6,20.2,439.0,84.68,67.6
2018,6,24,7,45,687.5,119.5,3.65,20.85,488.0,86.77,68.97
2018,6,24,8,0,715.0,124.0,3.7,21.5,537.0,88.78,70.26
2018,6,24,8,15,736.5,127.5,3.7,22.05,584.0,89.94,70.85
2018,6,24,8,30,758.0,131.0,3.7,22.6,631.0,98.88,77.97
2018,6,24,8,45,775.0,134.5,3.7,23.1,675.0,99.79,78.34
2018,6,24,9,0,792.0,138.0,3.7,23.6,719.0,100.57,78.64
2018,6,24,9,15,812.0,137.0,3.75,24.05,760.0,98.76,76.82
2018,6,24,9,30,832.0,136.0,3.8,24.5,801.0,97.03,75.1
2018,6,24,9,45,852.0,132.0,3.8,24.9,837.5,132.1,81.1
2018,6,24,10,0,872.0,128.0,3.8,25.3,874.0,183.34,104.57
2018,6,24,10,15,879.5,129.5,3.85,25.6,902.0,237.42,142.17
2018,6,24,10,30,887.0,131.0,3.9,25.9,930.0,292.32,186.26
2018,6,24,10,45,893.0,131.5,3.95,26.2,951.5,346.89,232.59
2018,6,24,11,0,899.0,132.0,4.0,26.5,973.0,401.72,279.65
2018,6,24,11,15,903.0,132.5,4.0,26.65,987.5,455.83,325.83
2018,6,24,11,30,907.0,133.0,4.0,26.8,1002.0,509.66,370.8
2018,6,24,11,45,909.5,133.0,4.05,26.9,1009.0,561.96,413.69
2018,6,24,12,0,912.0,133.0,4.1,27.0,1016.0,613.48,454.86
2018,6,24,12,15,914.5,131.5,4.1,27.05,1016.0,663.03,493.56
2018,6,24,12,30,917.0,130.0,4.1,27.1,1016.0,711.28,530.38
2018,6,24,12,45,918.5,127.5,4.15,27.2,1008.5,756.49,564.33
2018,6,24,13,0,920.0,125.0,4.2,27.3,1001.0,799.65,596.21
2018,6,24,13,15,916.0,124.5,4.2,27.2,984.5,837.77,623.05
2018,6,24,13,30,912.0,124.0,4.2,27.1,968.0,873.07,647.57
2018,6,24,13,45,906.0,123.5,4.2,27.0,945.0,903.66,668.9
2018,6,24,14,0,900.0,123.0,4.2,26.9,922.0,931.02,688.1
2018,6,24,14,15,893.0,121.5,4.2,26.65,892.5,953.2,704.33
2018,6,24,14,30,886.0,120.0,4.2,26.4,863.0,971.89,718.39
2018,6,24,14,45,875.5,118.5,4.25,26.2,827.0,983.68,728.16
2018,6,24,15,0,865.0,117.0,4.3,26.0,791.0,991.84,735.71
2018,6,24,15,15,853.0,115.0,4.3,26.0,750.5,994.38,738.84
2018,6,24,15,30,841.0,113.0,4.3,26.0,710.0,1007.48,749.27
2018,6,24,15,45,824.0,110.5,4.3,25.2,665.0,997.22,746.47
2018,6,24,16,0,807.0,108.0,4.3,24.4,620.0,983.4,741.5
2018,6,24,16,15,784.5,105.0,4.3,23.85,571.0,959.94,729.24
2018,6,24,16,30,762.0,102.0,4.3,23.3,522.0,933.27,714.72
2018,6,24,16,45,734.5,98.5,4.3,22.75,472.0,904.95,698.84
2018,6,24,17,0,707.0,95.0,4.3,22.2,422.0,867.72,676.31
2018,6,24,17,15,670.5,90.0,4.25,21.45,371.0,817.44,644.05
2018,6,24,17,30,634.0,85.0,4.2,20.7,320.0,765.62,609.64
2018,6,24,17,45,585.0,78.5,4.15,20.0,270.0,698.85,562.46
2018,6,24,18,0,536.0,72.0,4.1,19.3,220.0,631.91,513.09
2018,6,24,18,15,469.5,63.5,3.95,18.6,174.0,547.24,447.11
2018,6,24,18,30,403.0,55.0,3.8,17.9,128.0,464.42,379.48
2018,6,24,18,45,311.5,43.0,3.65,17.2,89.5,358.21,289.66
2018,6,24,19,0,220.0,31.0,3.5,16.5,51.0,263.85,193.76
2018,6,24,19,15,124.0,18.0,3.45,16.15,28.0,142.55,0.0
2018,6,24,19,30,28.0,5.0,3.4,15.8,5.0,23.79,0.0
2018,6,24,19,45,14.0,2.5,3.3,15.45,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,4,45,0.0,1.0,3.25,12.85,1.0,0.0,0.0
2018,6,25,5,0,0.0,2.0,3.4,13.0,2.0,1.57,0.0
2018,6,25,5,15,17.0,8.5,3.5,13.35,10.5,6.95,0.0
2018,6,25,5,30,34.0,15.0,3.6,13.7,19.0,11.7,4.36
2018,6,25,5,45,23.0,17.5,3.7,14.1,21.0,14.11,6.79
2018,6,25,6,0,12.0,20.0,3.8,14.5,23.0,15.82,8.45
2018,6,25,6,15,6.0,23.0,3.8,14.9,24.5,18.15,10.61
2018,6,25,6,30,0.0,26.0,3.8,15.3,26.0,19.8,12.08
2018,6,25,6,45,0.0,35.0,3.75,15.7,35.0,26.71,18.19
2018,6,25,7,0,0.0,44.0,3.7,16.1,44.0,33.63,24.25
2018,6,25,7,15,0.0,66.5,3.65,16.65,66.5,51.01,39.39
2018,6,25,7,30,0.0,89.0,3.6,17.2,89.0,68.21,54.14
2018,6,25,7,45,0.0,111.0,3.55,17.7,111.0,84.03,67.5
2018,6,25,8,0,0.0,133.0,3.5,18.2,133.0,99.58,80.44
2018,6,25,8,15,15.5,180.5,3.5,18.75,190.5,132.0,107.48
2018,6,25,8,30,31.0,228.0,3.5,19.3,248.0,153.83,125.18
2018,6,25,8,45,46.5,272.5,3.45,19.85,305.0,178.52,145.02
2018,6,25,9,0,62.0,317.0,3.4,20.4,362.0,201.79,163.41
2018,6,25,9,15,113.0,346.0,3.45,20.85,434.0,203.77,164.35
2018,6,25,9,30,164.0,375.0,3.5,21.3,506.0,217.31,174.74
2018,6,25,9,45,452.5,280.5,3.55,21.8,662.5,169.25,119.69
2018,6,25,10,0,741.0,186.0,3.6,22.3,819.0,181.85,109.74
2018,6,25,10,15,821.0,152.5,3.65,22.65,874.5,231.59,141.74
2018,6,25,10,30,901.0,119.0,3.7,23.0,930.0,288.3,184.66
2018,6,25,10,45,906.5,119.5,3.8,23.35,951.5,343.33,231.94
2018,6,25,11,0,912.0,120.0,3.9,23.7,973.0,398.56,279.93
2018,6,25,11,15,915.5,120.5,3.95,23.8,987.0,452.99,327.1
2018,6,25,11,30,919.0,121.0,4.0,23.9,1001.0,507.05,373.02
2018,6,25,11,45,921.5,120.0,4.05,24.05,1007.5,559.1,416.26
2018,6,25,12,0,924.0,119.0,4.1,24.2,1014.0,610.27,457.68
2018,6,25,12,15,926.0,118.0,4.2,24.15,1014.0,660.06,497.53
2018,6,25,12,30,928.0,117.0,4.3,24.1,1014.0,708.48,535.51
2018,6,25,12,45,929.5,114.5,4.35,24.05,1006.0,753.76,570.4
2018,6,25,13,0,931.0,112.0,4.4,24.0,998.0,796.94,603.19
2018,6,25,13,15,928.5,111.0,4.45,23.85,982.5,835.88,630.98
2018,6,25,13,30,926.0,110.0,4.5,23.7,967.0,872.04,656.95
2018,6,25,13,45,922.5,108.0,4.5,23.55,944.5,903.48,679.36
2018,6,25,14,0,919.0,106.0,4.5,23.4,922.0,931.72,699.63
2018,6,25,14,15,913.5,104.5,4.5,23.2,893.0,955.3,716.95
2018,6,25,14,30,908.0,103.0,4.5,23.0,864.0,975.42,732.07
2018,6,25,14,45,900.5,100.5,4.5,22.75,829.0,989.07,743.11
2018,6,25,15,0,893.0,98.0,4.5,22.5,794.0,999.06,751.89
2018,6,25,15,15,882.5,96.0,4.5,22.5,754.0,1002.97,756.0
2018,6,25,15,30,872.0,94.0,4.5,22.5,714.0,1003.25,757.85
2018,6,25,15,45,859.5,92.0,4.4,21.7,670.5,997.95,757.81
2018,6,25,16,0,847.0,90.0,4.3,20.9,627.0,989.21,755.62
2018,6,25,16,15,832.0,86.5,4.25,20.4,580.0,985.64,756.56
2018,6,25,16,30,817.0,83.0,4.2,19.9,533.0,965.75,746.19
2018,6,25,16,45,795.0,79.5,4.15,19.4,483.5,935.65,728.66
2018,6,25,17,0,773.0,76.0,4.1,18.9,434.0,902.78,708.9
2018,6,25,17,15,743.0,72.5,4.05,18.3,383.5,859.48,681.38
2018,6,25,17,30,713.0,69.0,4.0,17.7,333.0,814.19,651.55
2018,6,25,17,45,669.5,64.5,3.9,17.1,283.0,759.74,613.4
2018,6,25,18,0,626.0,60.0,3.8,16.5,233.0,699.1,568.76
2018,6,25,18,15,563.0,53.5,3.75,15.95,185.5,618.24,506.09
2018,6,25,18,30,500.0,47.0,3.7,15.4,138.0,539.17,441.46
2018,6,25,18,45,400.5,39.0,3.6,14.9,98.0,430.38,349.08
2018,6,25,19,0,301.0,31.0,3.5,14.4,58.0,327.28,242.93
2018,6,25,19,15,172.5,18.5,3.4,14.1,32.0,179.76,0.0
2018,6,25,19,30,44.0,6.0,3.3,13.8,6.0,35.95,0.0
2018,6,25,19,45,22.0,3.0,3.25,13.5,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,4,45,47.0,6.5,2.75,11.35,8.0,0.0,0.0
2018,6,26,5,0,94.0,13.0,2.9,11.6,16.0,10.23,0.0
2018,6,26,5,15,223.5,25.5,2.95,12.15,47.5,20.99,7.31
2018,6,26,5,30,353.0,38.0,3.0,12.7,79.0,31.34,21.22
2018,6,26,5,45,443.5,46.0,3.05,13.25,122.5,37.77,27.69
2018,6,26,6,0,534.0,54.0,3.1,13.8,166.0,44.3,33.85
2018,6,26,6,15,593.5,60.0,3.1,14.4,215.5,49.05,38.23
2018,6,26,6,30,653.0,66.0,3.1,15.0,265.0,53.85,42.46
2018,6,26,6,45,694.5,71.0,3.05,15.6,317.0,57.69,45.71
2018,6,26,7,0,736.0,76.0,3.0,16.2,369.0,66.53,53.25
2018,6,26,7,15,766.0,79.0,3.0,16.85,420.5,68.86,54.98
2018,6,26,7,30,796.0,82.0,3.0,17.5,472.0,71.19,56.66
2018,6,26,7,45,819.0,85.0,3.0,18.15,522.5,73.34,58.16
2018,6,26,8,0,842.0,88.0,3.0,18.8,573.0,75.43,59.59
2018,6,26,8,15,859.0,90.5,3.05,19.45,621.0,85.54,67.85
2018,6,26,8,30,876.0,93.0,3.1,20.1,669.0,87.57,69.19
2018,6,26,8,45,889.5,94.5,3.1,20.7,713.0,88.78,69.84
2018,6,26,9,0,903.0,96.0,3.1,21.3,757.0,89.85,70.39
2018,6,26,9,15,911.0,99.0,3.15,21.8,796.0,91.42,71.4
2018,6,26,9,30,919.0,102.0,3.2,22.3,835.0,92.79,72.25
2018,6,26,9,45,924.5,105.0,3.25,22.85,868.5,121.49,72.81
2018,6,26,10,0,930.0,108.0,3.3,23.4,902.0,178.24,99.43
2018,6,26,10,15,937.0,108.0,3.4,23.7,930.0,234.45,138.44
2018,6,26,10,30,944.0,108.0,3.5,24.0,958.0,291.39,184.45
2018,6,26,10,45,949.0,108.0,3.6,24.35,979.0,348.26,233.14
2018,6,26,11,0,954.0,108.0,3.7,24.7,1000.0,405.22,282.47
2018,6,26,11,15,957.0,108.5,3.8,24.75,1014.0,461.58,331.22
2018,6,26,11,30,960.0,109.0,3.9,24.8,1028.0,517.44,378.61
2018,6,26,11,45,962.0,108.5,4.0,24.85,1034.5,571.47,423.52
2018,6,26,12,0,964.0,108.0,4.1,24.9,1041.0,624.51,466.52
2018,6,26,12,15,966.0,106.5,4.2,24.85,1040.5,675.64,507.29
2018,6,26,12,30,968.0,105.0,4.3,24.8,1040.0,725.26,546.06
2018,6,26,12,45,969.0,102.5,4.35,24.75,1032.0,771.6,581.6
2018,6,26,13,0,970.0,100.0,4.4,24.7,1024.0,815.7,614.51
2018,6,26,13,15,968.0,99.5,4.45,24.55,1008.5,856.65,643.54
2018,6,26,13,30,966.0,99.0,4.5,24.4,993.0,894.8,670.61
2018,6,26,13,45,963.0,97.5,4.55,24.25,970.5,928.18,694.54
2018,6,26,14,0,960.0,96.0,4.6,24.1,948.0,958.3,716.35
2018,6,26,14,15,954.5,94.5,4.6,23.85,918.5,982.75,734.32
2018,6,26,14,30,949.0,93.0,4.6,23.6,889.0,1003.63,750.04
2018,6,26,14,45,942.0,91.0,4.65,23.3,853.5,1018.89,762.74
2018,6,26,15,0,935.0,89.0,4.7,23.0,818.0,1030.41,773.17
2018,6,26,15,15,925.0,87.0,4.7,23.0,777.0,1035.2,777.89
2018,6,26,15,30,915.0,85.0,4.7,23.0,736.0,1036.22,780.29
2018,6,26,15,45,903.0,83.0,4.6,22.15,691.0,1031.52,780.73
2018,6,26,16,0,891.0,81.0,4.5,21.3,646.0,1023.22,778.88
2018,6,26,16,15,875.5,78.0,4.45,20.75,597.5,1006.61,770.97
2018,6,26,16,30,860.0,75.0,4.4,20.2,549.0,986.65,760.82
2018,6,26,16,45,838.5,72.5,4.35,19.6,498.5,958.17,744.93
2018,6,26,17,0,817.0,70.0,4.3,19.0,448.0,938.88,735.28
2018,6,26,17,15,787.5,66.5,4.2,18.45,396.0,895.49,707.53
2018,6,26,17,30,758.0,63.0,4.1,17.9,344.0,850.03,677.56
2018,6,26,17,45,717.0,58.5,4.0,17.3,292.5,790.57,636.1
2018,6,26,18,0,676.0,54.0,3.9,16.7,241.0,730.27,592.1
2018,6,26,18,15,614.0,48.5,3.75,16.15,192.5,649.44,529.54
2018,6,26,18,30,552.0,43.0,3.6,15.6,144.0,578.65,471.41
2018,6,26,18,45,443.5,36.5,3.45,15.05,102.0,463.17,374.16
2018,6,26,19,0,335.0,30.0,3.3,14.5,60.0,353.78,262.28
2018,6,26,19,15,194.0,18.5,3.25,14.15,33.5,196.15,0.0
2018,6,26,19,30,53.0,7.0,3.2,13.8,7.0,43.16,0.0
2018,6,26,19,45,26.5,3.5,3.1,13.5,3.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,27,4,45,46.5,7.0,3.25,11.85,8.0,0.0,0.0
2018,6,27,5,0,93.0,14.0,3.3,12.0,16.0,11.02,0.0
2018,6,27,5,15,224.0,26.0,3.35,12.35,47.5,21.45,7.19
2018,6,27,5,30,355.0,38.0,3.4,12.7,79.0,31.37,21.21
2018,6,27,5,45,404.0,42.5,3.45,13.05,110.5,34.67,24.97
2018,6,27,6,0,453.0,47.0,3.5,13.4,142.0,38.12,28.41
2018,6,27,6,15,226.5,46.0,3.5,13.95,93.5,34.34,25.16
2018,6,27,6,30,0.0,45.0,3.5,14.5,45.0,34.39,25.19
2018,6,27,6,45,0.0,56.5,3.45,15.0,56.5,43.26,33.01
2018,6,27,7,0,0.0,68.0,3.4,15.5,68.0,52.16,40.73
2018,6,27,7,15,0.0,94.0,3.4,16.05,94.0,71.35,57.35
2018,6,27,7,30,0.0,120.0,3.4,16.6,120.0,89.71,72.97
2018,6,27,7,45,5.5,154.0,3.4,17.2,157.0,113.03,92.6
2018,6,27,8,0,11.0,188.0,3.4,17.8,194.0,135.72,111.36
2018,6,27,8,15,166.5,196.5,3.45,18.3,305.5,132.59,108.12
2018,6,27,8,30,322.0,205.0,3.5,18.8,417.0,122.86,99.4
2018,6,27,8,45,495.0,189.0,3.5,19.35,539.0,117.21,94.19
2018,6,27,9,0,668.0,173.0,3.5,19.9,661.0,107.92,85.97
2018,6,27,9,15,792.0,137.5,3.55,20.3,746.5,98.5,77.77
2018,6,27,9,30,916.0,102.0,3.6,20.7,832.0,92.7,72.65
2018,6,27,9,45,914.0,109.5,3.65,21.1,863.5,122.16,74.6
2018,6,27,10,0,912.0,117.0,3.7,21.5,895.0,179.81,102.33
2018,6,27,10,15,919.0,117.0,3.8,21.75,922.5,235.15,140.91
2018,6,27,10,30,926.0,117.0,3.9,22.0,950.0,291.22,186.55
2018,6,27,10,45,931.0,117.5,3.95,22.25,971.0,347.53,235.17
2018,6,27,11,0,936.0,118.0,4.0,22.5,992.0,403.96,284.51
2018,6,27,11,15,939.0,118.0,4.1,22.55,1006.0,459.23,332.84
2018,6,27,11,30,942.0,118.0,4.2,22.6,1020.0,514.02,379.86
2018,6,27,11,45,944.0,117.5,4.3,22.6,1026.5,567.34,424.74
2018,6,27,12,0,946.0,117.0,4.4,22.6,1033.0,619.72,467.85
2018,6,27,12,15,945.5,117.5,4.5,22.45,1032.0,670.13,508.84
2018,6,27,12,30,945.0,118.0,4.6,22.3,1031.0,718.98,547.85
2018,6,27,12,45,943.5,117.5,4.7,22.15,1022.5,764.55,583.82
2018,6,27,13,0,942.0,117.0,4.8,22.0,1014.0,807.89,617.65
2018,6,27,13,15,940.0,115.5,4.85,21.8,998.0,847.51,646.68
2018,6,27,13,30,938.0,114.0,4.9,21.6,982.0,884.34,673.6
2018,6,27,13,45,934.5,111.5,4.9,21.35,959.0,916.0,696.76
2018,6,27,14,0,931.0,109.0,4.9,21.1,936.0,944.38,717.72
2018,6,27,14,15,925.5,107.5,4.95,20.8,907.0,968.51,736.37
2018,6,27,14,30,920.0,106.0,5.0,20.5,878.0,989.14,752.8
2018,6,27,14,45,912.0,104.0,5.0,20.2,842.5,1003.3,764.56
2018,6,27,15,0,904.0,102.0,5.0,19.9,807.0,1013.77,774.01
2018,6,27,15,15,893.0,100.0,5.0,19.9,766.0,1017.58,778.13
2018,6,27,15,30,882.0,98.0,5.0,19.9,725.0,1017.7,779.93
2018,6,27,15,45,869.5,95.0,5.0,19.05,680.5,1011.53,780.16
2018,6,27,16,0,857.0,92.0,5.0,18.2,636.0,1001.81,778.06
2018,6,27,16,15,841.0,88.5,5.0,17.7,588.0,997.47,778.83
2018,6,27,16,30,825.0,85.0,5.0,17.2,540.0,976.65,767.91
2018,6,27,16,45,802.0,81.5,4.95,16.75,489.5,945.58,749.07
2018,6,27,17,0,779.0,78.0,4.9,16.3,439.0,911.7,727.93
2018,6,27,17,15,735.0,75.0,4.85,15.8,384.0,855.18,689.67
2018,6,27,17,30,691.0,72.0,4.8,15.3,329.0,803.45,653.99
2018,6,27,17,45,569.5,74.0,4.75,14.8,264.5,678.85,560.69
2018,6,27,18,0,448.0,76.0,4.7,14.3,200.0,556.09,465.12
2018,6,27,18,15,376.0,66.0,4.55,13.9,156.0,460.12,386.91
2018,6,27,18,30,304.0,56.0,4.4,13.5,112.0,376.68,315.99
2018,6,27,18,45,270.5,44.0,4.25,13.05,82.5,326.39,269.26
2018,6,27,19,0,237.0,32.0,4.1,12.6,53.0,279.49,209.79
2018,6,27,19,15,137.5,19.5,4.0,12.45,30.0,156.06,0.0
2018,6,27,19,30,38.0,7.0,3.9,12.3,7.0,32.52,0.0
2018,6,27,19,45,19.0,3.5,3.8,12.15,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,28,4,45,25.5,6.5,3.75,12.7,7.0,0.0,0.0
2018,6,28,5,0,51.0,13.0,3.8,12.9,14.0,10.23,0.0
2018,6,28,5,15,158.0,27.5,3.9,13.25,43.0,20.77,6.3
2018,6,28,5,30,265.0,42.0,4.0,13.6,72.0,31.76,21.4
2018,6,28,5,45,361.0,50.5,4.05,14.0,113.0,40.93,30.33
2018,6,28,6,0,457.0,59.0,4.1,14.4,154.0,47.61,36.67
2018,6,28,6,15,521.0,66.0,4.1,14.9,202.0,52.88,41.53
2018,6,28,6,30,585.0,73.0,4.1,15.4,250.0,58.18,46.22
2018,6,28,6,45,631.5,77.0,4.1,15.85,300.0,61.06,48.64
2018,6,28,7,0,678.0,81.0,4.1,16.3,350.0,64.0,51.02
2018,6,28,7,15,711.5,85.0,4.1,16.75,401.0,66.74,53.16
2018,6,28,7,30,745.0,89.0,4.1,17.2,452.0,75.13,60.17
2018,6,28,7,45,771.5,91.0,4.1,17.7,502.0,76.4,60.93
2018,6,28,8,0,798.0,93.0,4.1,18.2,552.0,77.68,61.7
2018,6,28,8,15,817.5,96.0,4.1,18.6,600.0,79.41,62.87
2018,6,28,8,30,837.0,99.0,4.1,19.0,648.0,81.04,63.97
2018,6,28,8,45,852.5,100.0,4.05,19.45,691.5,90.82,71.96
2018,6,28,9,0,868.0,101.0,4.0,19.9,735.0,91.55,72.25
2018,6,28,9,15,879.0,102.5,4.0,20.25,774.0,92.28,72.6
2018,6,28,9,30,890.0,104.0,4.0,20.6,813.0,92.87,72.84
2018,6,28,9,45,898.5,105.0,4.0,20.95,846.5,117.88,72.08
2018,6,28,10,0,907.0,106.0,4.0,21.3,880.0,172.45,97.04
2018,6,28,10,15,913.0,107.5,4.05,21.55,907.5,227.98,135.78
2018,6,28,10,30,919.0,109.0,4.1,21.8,935.0,284.18,181.58
2018,6,28,10,45,922.5,109.5,4.1,22.1,955.0,339.54,229.55
2018,6,28,11,0,926.0,110.0,4.1,22.4,975.0,394.86,278.09
2018,6,28,11,15,928.5,110.5,4.15,22.5,988.5,449.56,325.95
2018,6,28,11,30,931.0,111.0,4.2,22.6,1002.0,503.75,372.45
2018,6,28,11,45,932.0,111.5,4.25,22.75,1008.5,556.5,416.63
2018,6,28,12,0,933.0,112.0,4.3,22.9,1015.0,608.26,458.86
2018,6,28,12,15,934.5,110.5,4.3,22.9,1014.0,657.73,498.5
2018,6,28,12,30,936.0,109.0,4.3,22.9,1013.0,705.73,536.1
2018,6,28,12,45,936.5,106.5,4.3,22.9,1004.5,750.49,570.58
2018,6,28,13,0,937.0,104.0,4.3,22.9,996.0,793.05,602.69
2018,6,28,13,15,933.5,104.0,4.3,22.85,980.5,832.15,630.28
2018,6,28,13,30,930.0,104.0,4.3,22.8,965.0,868.45,655.85
2018,6,28,13,45,925.5,103.0,4.3,22.7,942.5,900.03,678.25
2018,6,28,14,0,921.0,102.0,4.3,22.6,920.0,928.4,698.5
2018,6,28,14,15,915.5,101.0,4.3,22.4,891.5,952.55,716.22
2018,6,28,14,30,910.0,100.0,4.3,22.2,863.0,973.27,731.75
2018,6,28,14,45,902.0,98.5,4.25,22.05,828.5,987.58,742.66
2018,6,28,15,0,894.0,97.0,4.2,21.9,794.0,998.29,751.3
2018,6,28,15,15,883.0,95.5,4.2,21.9,754.0,1002.4,755.53
2018,6,28,15,30,872.0,94.0,4.2,21.9,714.0,1002.89,757.52
2018,6,28,15,45,858.0,91.5,4.15,21.2,669.5,995.62,756.15
2018,6,28,16,0,844.0,89.0,4.1,20.5,625.0,984.86,752.56
2018,6,28,16,15,825.5,87.0,4.1,20.0,577.5,979.69,752.69
2018,6,28,16,30,807.0,85.0,4.1,19.5,530.0,958.35,741.57
2018,6,28,16,45,783.0,81.5,4.05,19.0,480.0,926.44,722.69
2018,6,28,17,0,759.0,78.0,4.0,18.5,430.0,891.8,701.61
2018,6,28,17,15,726.5,74.5,4.0,17.85,379.5,846.31,672.75
2018,6,28,17,30,694.0,71.0,4.0,17.2,329.0,798.91,641.54
2018,6,28,17,45,647.5,66.5,3.95,16.55,279.0,742.47,601.98
2018,6,28,18,0,601.0,62.0,3.9,15.9,229.0,679.59,555.61
2018,6,28,18,15,532.5,56.0,3.8,15.35,182.0,595.12,489.56
2018,6,28,18,30,464.0,50.0,3.7,14.8,135.0,512.53,421.73
2018,6,28,18,45,360.5,41.5,3.6,14.25,95.5,400.44,326.5
2018,6,28,19,0,257.0,33.0,3.5,13.7,56.0,297.46,222.0
2018,6,28,19,15,146.5,20.0,3.5,13.45,31.5,163.86,0.0
2018,6,28,19,30,36.0,7.0,3.5,13.2,7.0,31.12,0.0
2018,6,28,19,45,18.0,3.5,3.5,13.0,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,4,45,48.5,6.5,2.05,11.95,7.5,0.0,0.0
2018,6,29,5,0,97.0,13.0,2.2,12.2,15.0,10.23,0.0
2018,6,29,5,15,227.5,24.0,2.25,12.8,45.0,19.77,5.27
2018,6,29,5,30,358.0,35.0,2.3,13.4,75.0,28.9,18.96
2018,6,29,5,45,447.5,42.0,2.35,14.0,117.5,34.59,24.79
2018,6,29,6,0,537.0,49.0,2.4,14.6,160.0,40.44,30.31
2018,6,29,6,15,595.0,54.5,2.4,15.3,208.5,44.93,34.43
2018,6,29,6,30,653.0,60.0,2.4,16.0,257.0,53.57,42.05
2018,6,29,6,45,694.0,64.0,2.35,16.7,307.5,57.03,44.93
2018,6,29,7,0,735.0,68.0,2.3,17.4,358.0,60.5,47.73
2018,6,29,7,15,764.0,71.0,2.3,18.25,409.0,63.02,49.6
2018,6,29,7,30,793.0,74.0,2.3,19.1,460.0,65.52,51.41
2018,6,29,7,45,815.0,76.5,2.35,19.95,509.5,67.5,52.73
2018,6,29,8,0,837.0,79.0,2.4,20.8,559.0,77.58,60.95
2018,6,29,8,15,853.5,81.0,2.45,21.6,606.0,79.56,62.22
2018,6,29,8,30,870.0,83.0,2.5,22.4,653.0,81.42,63.38
2018,6,29,8,45,883.5,85.0,2.6,23.25,697.0,83.07,64.36
2018,6,29,9,0,897.0,87.0,2.7,24.1,741.0,84.57,65.22
2018,6,29,9,15,904.0,90.0,2.8,24.75,779.5,86.28,66.3
2018,6,29,9,30,911.0,93.0,2.9,25.4,818.0,87.79,67.23
2018,6,29,9,45,915.5,96.5,3.0,26.1,851.0,113.4,67.28
2018,6,29,10,0,920.0,100.0,3.1,26.8,884.0,169.72,92.42
2018,6,29,10,15,925.5,101.0,3.2,27.3,911.0,225.57,130.17
2018,6,29,10,30,931.0,102.0,3.3,27.8,938.0,282.0,174.84
2018,6,29,10,45,935.0,102.5,3.35,28.3,958.5,338.1,221.99
2018,6,29,11,0,939.0,103.0,3.4,28.8,979.0,394.21,269.66
2018,6,29,11,15,941.5,103.0,3.5,29.2,992.5,449.22,316.16
2018,6,29,11,30,944.0,103.0,3.6,29.6,1006.0,503.68,361.2
2018,6,29,11,45,945.0,103.5,3.7,29.95,1012.5,556.98,404.23
2018,6,29,12,0,946.0,104.0,3.8,30.3,1019.0,609.25,445.28
2018,6,29,12,15,944.5,105.0,3.85,30.4,1018.0,659.14,483.83
2018,6,29,12,30,943.0,106.0,3.9,30.5,1017.0,707.37,520.25
2018,6,29,12,45,939.0,107.0,4.0,30.6,1007.5,751.96,553.48
2018,6,29,13,0,935.0,108.0,4.1,30.7,998.0,794.18,584.46
2018,6,29,13,15,932.5,107.0,4.15,30.6,982.5,833.33,611.49
2018,6,29,13,30,930.0,106.0,4.2,30.5,967.0,869.69,636.61
2018,6,29,13,45,926.0,104.5,4.25,30.45,944.5,901.36,658.47
2018,6,29,14,0,922.0,103.0,4.3,30.4,922.0,929.82,678.26
2018,6,29,14,15,916.0,101.5,4.35,30.15,893.0,953.13,695.29
2018,6,29,14,30,910.0,100.0,4.4,29.9,864.0,972.96,710.19
2018,6,29,14,45,902.5,98.5,4.4,29.7,829.5,987.81,721.58
2018,6,29,15,0,895.0,97.0,4.4,29.5,795.0,999.07,730.8
2018,6,29,15,15,884.5,95.0,4.4,29.5,755.0,1003.18,734.91
2018,6,29,15,30,874.0,93.0,4.4,29.5,715.0,1003.66,736.84
2018,6,29,15,45,861.5,90.5,4.35,28.8,671.0,997.95,736.64
2018,6,29,16,0,849.0,88.0,4.3,28.1,627.0,988.75,734.28
2018,6,29,16,15,832.5,85.0,4.2,27.55,579.5,971.48,725.86
2018,6,29,16,30,816.0,82.0,4.1,27.0,532.0,963.69,723.95
2018,6,29,16,45,794.0,78.5,4.0,26.5,482.5,933.74,706.7
2018,6,29,17,0,772.0,75.0,3.9,26.0,433.0,901.02,687.4
2018,6,29,17,15,741.5,71.0,3.7,25.2,382.0,856.72,659.79
2018,6,29,17,30,711.0,67.0,3.5,24.4,331.0,810.46,629.99
2018,6,29,17,45,668.0,62.5,3.35,23.6,281.0,750.07,588.98
2018,6,29,18,0,625.0,58.0,3.2,22.8,231.0,696.16,550.89
2018,6,29,18,15,562.0,52.0,2.95,21.9,184.0,616.12,490.71
2018,6,29,18,30,499.0,46.0,2.7,21.0,137.0,537.89,428.76
2018,6,29,18,45,400.5,38.0,2.45,20.05,97.0,430.06,340.22
2018,6,29,19,0,302.0,30.0,2.2,19.1,57.0,328.24,238.69
2018,6,29,19,15,174.5,18.5,2.3,18.6,32.0,181.89,0.0
2018,6,29,19,30,47.0,7.0,2.4,18.1,7.0,38.96,0.0
2018,6,29,19,45,23.5,3.5,2.5,17.55,3.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,4,45,62.5,6.0,1.45,14.25,7.5,0.0,0.0
2018,6,30,5,0,125.0,12.0,1.6,14.6,15.0,9.44,0.0
2018,6,30,5,15,267.0,21.5,1.7,15.25,46.0,17.76,3.57
2018,6,30,5,30,409.0,31.0,1.8,15.9,77.0,25.82,16.12
2018,6,30,5,45,495.0,38.0,1.9,16.55,120.5,31.72,22.0
2018,6,30,6,0,581.0,45.0,2.0,17.2,164.0,40.9,30.38
2018,6,30,6,15,636.5,49.0,1.95,18.05,212.5,44.65,33.78
2018,6,30,6,30,692.0,53.0,1.9,18.9,261.0,48.5,37.11
2018,6,30,6,45,730.0,57.0,1.8,19.75,312.5,52.17,40.14
2018,6,30,7,0,768.0,61.0,1.7,20.6,364.0,55.84,43.07
2018,6,30,7,15,795.0,64.0,1.65,21.65,415.0,58.56,45.07
2018,6,30,7,30,822.0,67.0,1.6,22.7,466.0,68.24,52.96
2018,6,30,7,45,842.0,69.5,1.5,23.8,516.0,71.02,54.85
2018,6,30,8,0,862.0,72.0,1.4,24.9,566.0,73.67,56.63
2018,6,30,8,15,877.5,74.0,1.5,25.8,613.0,75.78,57.97
2018,6,30,8,30,893.0,76.0,1.6,26.7,660.0,77.76,59.21
2018,6,30,8,45,904.0,78.0,1.7,27.6,703.5,79.48,60.23
2018,6,30,9,0,915.0,80.0,1.8,28.5,747.0,81.06,61.13
2018,6,30,9,15,923.0,82.0,1.9,29.25,785.5,82.39,61.88
2018,6,30,9,30,931.0,84.0,2.0,30.0,824.0,83.57,62.51
2018,6,30,9,45,937.0,86.0,2.1,30.8,857.5,107.93,61.9
2018,6,30,10,0,943.0,88.0,2.2,31.6,891.0,164.71,86.04
2018,6,30,10,15,948.0,88.5,2.35,32.1,918.0,221.34,123.33
2018,6,30,10,30,953.0,89.0,2.5,32.6,945.0,278.49,167.58
2018,6,30,10,45,956.0,90.0,2.6,33.1,965.5,335.67,214.62
2018,6,30,11,0,959.0,91.0,2.7,33.6,986.0,392.75,262.09
2018,6,30,11,15,960.5,92.0,2.8,33.85,999.5,448.92,308.65
2018,6,30,11,30,962.0,93.0,2.9,34.1,1013.0,504.43,353.68
2018,6,30,11,45,963.0,93.5,3.0,34.3,1019.5,558.51,396.56
2018,6,30,12,0,964.0,94.0,3.1,34.5,1026.0,611.5,437.47
2018,6,30,12,15,960.5,96.0,3.2,34.5,1024.0,661.58,475.62
2018,6,30,12,30,957.0,98.0,3.3,34.5,1022.0,709.81,511.58
2018,6,30,12,45,951.5,100.5,3.4,34.55,1012.5,754.96,544.57
2018,6,30,13,0,946.0,103.0,3.5,34.6,1003.0,797.68,575.14
2018,6,30,13,15,942.5,103.0,3.55,34.5,987.5,837.21,601.78
2018,6,30,13,30,939.0,103.0,3.6,34.4,972.0,873.92,626.52
2018,6,30,13,45,934.0,102.0,3.65,34.35,949.0,905.46,647.77
2018,6,30,14,0,929.0,101.0,3.7,34.3,926.0,933.73,666.96
2018,6,30,14,15,922.5,100.0,3.75,34.1,897.0,957.26,683.62
2018,6,30,14,30,916.0,99.0,3.8,33.9,868.0,977.3,698.19
2018,6,30,14,45,907.5,98.0,3.8,33.7,833.0,991.86,709.11
2018,6,30,15,0,899.0,97.0,3.8,33.5,798.0,1002.81,717.9
2018,6,30,15,15,888.5,94.5,3.8,33.5,757.5,1006.48,721.63
2018,6,30,15,30,878.0,92.0,3.8,33.5,717.0,1006.46,723.2
2018,6,30,15,45,863.0,90.5,3.85,32.75,672.5,999.43,722.96
2018,6,30,16,0,848.0,89.0,3.9,32.0,628.0,988.94,720.62
2018,6,30,16,15,827.5,87.0,3.95,31.3,579.5,981.82,720.44
2018,6,30,16,30,807.0,85.0,4.0,30.6,531.0,958.51,709.5
2018,6,30,16,45,781.5,82.5,4.0,29.9,481.0,926.45,692.3
2018,6,30,17,0,756.0,80.0,4.0,29.2,431.0,891.68,672.9
2018,6,30,17,15,721.0,76.5,3.95,28.15,379.5,843.79,644.44
2018,6,30,17,30,686.0,73.0,3.9,27.1,328.0,800.64,618.35
2018,6,30,17,45,637.0,68.5,3.8,26.05,277.5,735.82,575.04
2018,6,30,18,0,588.0,64.0,3.7,25.0,227.0,670.82,529.55
2018,6,30,18,15,518.0,57.5,3.55,23.9,180.0,584.57,465.36
2018,6,30,18,30,448.0,51.0,3.4,22.8,133.0,500.3,399.25
2018,6,30,18,45,347.5,41.0,3.2,21.75,93.0,389.55,308.5
2018,6,30,19,0,247.0,31.0,3.0,20.7,53.0,285.42,207.05
2018,6,30,19,15,140.5,18.5,3.0,20.2,29.5,156.59,0.0
2018,6,30,19,30,34.0,6.0,3.0,19.7,6.0,28.94,0.0
2018,6,30,19,45,17.0,3.0,3.0,19.15,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,18.6,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.05,17.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.5,3.25,14.35,6.0,0.0,0.0
2018,7,1,5,0,64.0,11.0,3.3,14.5,12.0,8.65,0.0
2018,7,1,5,15,163.0,24.0,3.35,15.0,39.0,18.24,3.24
2018,7,1,5,30,262.0,37.0,3.4,15.5,66.0,28.18,18.06
2018,7,1,5,45,342.5,48.5,3.5,16.05,106.0,37.0,26.6
2018,7,1,6,0,423.0,60.0,3.6,16.6,146.0,48.19,36.82
2018,7,1,6,15,482.0,68.5,3.6,17.2,192.5,54.46,42.52
2018,7,1,6,30,541.0,77.0,3.6,17.8,239.0,60.68,47.96
2018,7,1,6,45,584.5,83.5,3.55,18.35,288.0,65.12,51.7
2018,7,1,7,0,628.0,90.0,3.5,18.9,337.0,69.51,55.28
2018,7,1,7,15,660.5,95.5,3.45,19.55,387.0,72.93,57.92
2018,7,1,7,30,693.0,101.0,3.4,20.2,437.0,76.27,60.42
2018,7,1,7,45,718.0,105.5,3.35,20.85,486.0,78.69,62.12
2018,7,1,8,0,743.0,110.0,3.3,21.5,535.0,87.85,69.5
2018,7,1,8,15,762.0,114.0,3.3,22.1,581.5,89.72,70.67
2018,7,1,8,30,781.0,118.0,3.3,22.7,628.0,91.47,71.75
2018,7,1,8,45,796.5,121.0,3.3,23.35,671.5,92.37,72.11
2018,7,1,9,0,812.0,124.0,3.3,24.0,715.0,93.16,72.39
2018,7,1,9,15,829.0,124.0,3.35,24.5,755.5,92.18,71.27
2018,7,1,9,30,846.0,124.0,3.4,25.0,796.0,101.52,78.65
2018,7,1,9,45,861.5,122.5,3.45,25.55,831.5,121.38,75.75
2018,7,1,10,0,877.0,121.0,3.5,26.1,867.0,173.67,97.76
2018,7,1,10,15,883.5,122.0,3.55,26.5,894.5,227.58,133.95
2018,7,1,10,30,890.0,123.0,3.6,26.9,922.0,282.21,177.14
2018,7,1,10,45,894.0,125.0,3.7,27.3,943.0,337.21,223.45
2018,7,1,11,0,898.0,127.0,3.8,27.7,964.0,392.31,270.48
2018,7,1,11,15,900.5,128.0,3.85,27.9,978.0,446.16,316.35
2018,7,1,11,30,903.0,129.0,3.9,28.1,992.0,499.58,360.95
2018,7,1,11,45,904.0,130.0,4.0,28.3,999.0,551.66,403.52
2018,7,1,12,0,905.0,131.0,4.1,28.5,1006.0,602.86,444.3
2018,7,1,12,15,901.5,133.0,4.15,28.55,1004.0,650.95,481.96
2018,7,1,12,30,898.0,135.0,4.2,28.6,1002.0,697.4,517.53
2018,7,1,12,45,892.0,137.5,4.3,28.6,992.5,740.59,550.27
2018,7,1,13,0,886.0,140.0,4.4,28.6,983.0,781.47,580.8
2018,7,1,13,15,882.0,139.5,4.4,28.4,967.5,819.04,608.2
2018,7,1,13,30,878.0,139.0,4.4,28.2,952.0,853.89,632.71
2018,7,1,13,45,872.5,137.5,4.45,28.0,929.0,883.71,654.04
2018,7,1,14,0,867.0,136.0,4.5,27.8,906.0,910.36,673.31
2018,7,1,14,15,860.0,134.5,4.5,27.45,877.5,932.38,689.77
2018,7,1,14,30,853.0,133.0,4.5,27.1,849.0,951.01,704.1
2018,7,1,14,45,843.5,130.5,4.5,26.8,814.0,977.33,723.64
2018,7,1,15,0,834.0,128.0,4.5,26.5,779.0,985.76,731.28
2018,7,1,15,15,822.0,125.5,4.5,26.5,739.0,988.05,734.24
2018,7,1,15,30,810.0,123.0,4.5,26.5,699.0,986.69,734.94
2018,7,1,15,45,795.0,119.0,4.4,25.7,655.0,977.0,731.98
2018,7,1,16,0,780.0,115.0,4.3,24.9,611.0,963.77,726.75
2018,7,1,16,15,760.5,111.0,4.25,24.35,563.5,942.56,715.66
2018,7,1,16,30,741.0,107.0,4.2,23.8,516.0,925.28,707.3
2018,7,1,16,45,714.5,103.0,4.15,23.3,467.0,891.33,687.01
2018,7,1,17,0,688.0,99.0,4.1,22.8,418.0,854.88,664.69
2018,7,1,17,15,652.5,93.5,4.05,22.1,367.5,805.38,632.88
2018,7,1,17,30,617.0,88.0,4.0,21.4,317.0,754.28,598.93
2018,7,1,17,45,569.0,81.5,3.95,20.7,268.0,688.84,552.85
2018,7,1,18,0,521.0,75.0,3.9,20.0,219.0,623.08,504.51
2018,7,1,18,15,453.5,66.0,3.8,19.25,173.0,537.13,437.94
2018,7,1,18,30,386.0,57.0,3.7,18.5,127.0,449.74,367.05
2018,7,1,18,45,293.5,44.5,3.6,17.75,88.5,346.97,280.31
2018,7,1,19,0,201.0,32.0,3.5,17.0,50.0,251.62,184.84
2018,7,1,19,15,112.0,18.5,3.5,16.5,27.5,135.18,0.0
2018,7,1,19,30,23.0,5.0,3.5,16.0,5.0,20.33,0.0
2018,7,1,19,45,11.5,2.5,3.45,15.55,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,2,4,45,12.0,3.0,1.9,13.6,3.5,0.0,0.0
2018,7,2,5,0,24.0,6.0,2.0,13.8,7.0,4.72,0.0
2018,7,2,5,15,84.0,21.0,2.1,14.3,29.5,15.96,1.56
2018,7,2,5,30,144.0,36.0,2.2,14.8,52.0,27.06,17.14
2018,7,2,5,45,198.0,52.5,2.3,15.25,86.0,38.83,28.29
2018,7,2,6,0,252.0,69.0,2.4,15.7,120.0,50.51,39.0
2018,7,2,6,15,223.5,89.5,2.4,16.25,144.0,64.35,51.4
2018,7,2,6,30,195.0,110.0,2.4,16.8,168.0,77.15,62.62
2018,7,2,6,45,220.5,129.0,2.4,17.35,206.0,89.25,73.0
2018,7,2,7,0,246.0,148.0,2.4,17.9,244.0,101.01,82.85
2018,7,2,7,15,228.5,172.0,2.35,18.45,271.0,114.43,93.93
2018,7,2,7,30,211.0,196.0,2.3,19.0,298.0,131.64,108.03
2018,7,2,7,45,225.5,218.0,2.3,19.55,337.5,144.39,118.16
2018,7,2,8,0,240.0,240.0,2.3,20.1,377.0,150.04,122.21
2018,7,2,8,15,405.5,218.0,2.3,20.7,472.5,134.75,108.79
2018,7,2,8,30,571.0,196.0,2.3,21.3,568.0,125.17,100.27
2018,7,2,8,45,631.5,188.5,2.3,21.9,626.0,119.0,94.65
2018,7,2,9,0,692.0,181.0,2.3,22.5,684.0,113.47,89.62
2018,7,2,9,15,679.0,199.5,2.35,22.95,715.0,120.24,94.85
2018,7,2,9,30,666.0,218.0,2.4,23.4,746.0,126.33,99.47
2018,7,2,9,45,641.0,242.0,2.45,23.9,768.0,151.78,103.96
2018,7,2,10,0,616.0,266.0,2.5,24.4,790.0,204.1,131.42
