Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,9,15,375.5,305.0,2.65,25.75,587.0,179.81,141.99
2018,7,12,9,30,388.0,320.0,2.7,26.3,624.0,185.26,145.75
2018,7,12,9,45,382.0,338.0,2.7,26.8,648.0,195.7,153.48
2018,7,12,10,0,376.0,356.0,2.7,27.3,672.0,233.19,161.78
2018,7,12,10,15,416.0,354.5,2.75,27.7,715.0,255.63,173.39
2018,7,12,10,30,456.0,353.0,2.8,28.1,758.0,296.55,202.35
2018,7,12,10,45,498.0,337.5,2.8,28.45,789.5,335.24,231.61
2018,7,12,11,0,540.0,322.0,2.8,28.8,821.0,378.11,265.06
2018,7,12,11,15,615.5,282.5,2.85,29.15,860.0,417.19,295.79
2018,7,12,11,30,691.0,243.0,2.9,29.5,899.0,468.88,336.1
2018,7,12,11,45,598.5,301.0,2.95,29.85,872.0,506.39,366.56
2018,7,12,12,0,506.0,359.0,3.0,30.2,845.0,542.25,393.89
2018,7,12,12,15,632.5,275.0,3.1,30.45,882.5,592.47,432.26
2018,7,12,12,30,759.0,191.0,3.2,30.7,920.0,649.04,475.27
2018,7,12,12,45,753.0,195.5,3.25,30.95,913.5,691.06,505.75
2018,7,12,13,0,747.0,200.0,3.3,31.2,907.0,731.03,534.26
2018,7,12,13,15,740.0,200.0,3.3,31.05,891.5,764.36,558.54
2018,7,12,13,30,733.0,200.0,3.3,30.9,876.0,803.04,585.89
2018,7,12,13,45,775.0,169.0,3.3,30.75,868.0,837.54,611.04
2018,7,12,14,0,817.0,138.0,3.3,30.6,860.0,864.02,629.43
2018,7,12,14,15,811.0,135.0,3.25,30.25,832.5,898.45,653.39
2018,7,12,14,30,805.0,132.0,3.2,29.9,805.0,916.26,666.39
2018,7,12,14,45,798.0,129.0,3.15,29.55,772.5,929.7,676.76
2018,7,12,15,0,791.0,126.0,3.1,29.2,740.0,939.69,685.04
2018,7,12,15,15,778.5,123.5,3.1,29.2,701.5,941.3,687.41
2018,7,12,15,30,766.0,121.0,3.1,29.2,663.0,939.38,687.68
2018,7,12,15,45,752.0,117.0,3.0,28.35,621.0,930.78,685.31
2018,7,12,16,0,738.0,113.0,2.9,27.5,579.0,918.78,680.81
2018,7,12,16,15,720.5,108.5,2.95,26.9,534.0,899.37,671.82
2018,7,12,16,30,703.0,104.0,3.0,26.3,489.0,883.67,665.33
2018,7,12,16,45,678.5,99.0,3.0,25.7,441.5,850.96,646.66
2018,7,12,17,0,654.0,94.0,3.0,25.1,394.0,815.83,626.0
2018,7,12,17,15,620.5,88.5,3.0,24.35,346.0,768.99,596.79
2018,7,12,17,30,587.0,83.0,3.0,23.6,298.0,720.64,565.47
2018,7,12,17,45,500.5,80.5,3.05,22.85,244.0,624.47,497.41
2018,7,12,18,0,414.0,78.0,3.1,22.1,190.0,521.56,421.09
2018,7,12,18,15,232.5,69.5,3.0,21.55,130.0,316.76,258.9
2018,7,12,18,30,51.0,61.0,2.9,21.0,70.0,114.33,89.91
2018,7,12,18,45,30.5,43.0,2.8,20.4,48.0,76.37,57.06
2018,7,12,19,0,10.0,25.0,2.7,19.8,26.0,35.97,19.81
2018,7,12,19,15,8.5,14.0,2.6,19.55,14.5,17.43,0.0
2018,7,12,19,30,7.0,3.0,2.5,19.3,3.0,2.36,0.0
2018,7,12,19,45,3.5,1.5,2.45,19.0,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.3,15.85,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.3,15.9,2.0,1.57,0.0
2018,7,13,5,15,0.5,12.5,2.3,16.3,12.5,9.53,0.0
2018,7,13,5,30,1.0,23.0,2.3,16.7,23.0,17.57,8.2
2018,7,13,5,45,6.5,39.5,2.3,17.1,40.5,29.68,19.9
2018,7,13,6,0,12.0,56.0,2.3,17.5,58.0,41.69,30.85
2018,7,13,6,15,73.5,79.0,2.3,17.95,99.0,57.06,44.57
2018,7,13,6,30,135.0,102.0,2.3,18.4,140.0,72.74,58.36
2018,7,13,6,45,123.0,112.0,2.25,18.85,152.0,79.71,64.31
2018,7,13,7,0,111.0,122.0,2.2,19.3,164.0,86.39,69.85
2018,7,13,7,15,60.5,118.0,2.25,19.9,141.5,86.25,69.35
2018,7,13,7,30,10.0,114.0,2.3,20.5,119.0,85.58,68.37
2018,7,13,7,45,20.5,153.5,2.35,21.1,164.5,112.64,90.93
2018,7,13,8,0,31.0,193.0,2.4,21.7,210.0,132.57,107.08
2018,7,13,8,15,20.5,187.0,2.45,22.3,198.5,135.87,109.2
2018,7,13,8,30,10.0,181.0,2.5,22.9,187.0,132.54,105.85
2018,7,13,8,45,18.5,204.5,2.55,23.5,217.0,148.54,118.47
2018,7,13,9,0,27.0,228.0,2.6,24.1,247.0,154.28,122.56
2018,7,13,9,15,208.0,260.5,2.6,24.65,422.0,153.09,121.03
2018,7,13,9,30,389.0,293.0,2.6,25.2,597.0,159.51,125.7
2018,7,13,9,45,510.5,257.5,2.65,25.75,675.0,148.26,116.12
2018,7,13,10,0,632.0,222.0,2.7,26.3,753.0,172.22,107.72
2018,7,13,10,15,651.0,221.0,2.75,26.8,784.0,217.03,135.44
2018,7,13,10,30,670.0,220.0,2.8,27.3,815.0,264.37,170.75
2018,7,13,10,45,747.0,183.5,2.8,27.8,861.5,314.11,208.66
2018,7,13,11,0,824.0,147.0,2.8,28.3,908.0,367.11,250.81
2018,7,13,11,15,794.0,167.0,2.85,28.65,910.0,416.49,293.12
2018,7,13,11,30,764.0,187.0,2.9,29.0,912.0,465.15,333.57
2018,7,13,11,45,777.5,180.5,3.0,29.4,923.0,514.73,373.15
2018,7,13,12,0,791.0,174.0,3.1,29.8,934.0,564.66,412.02
2018,7,13,12,15,815.0,159.5,3.15,30.0,942.0,615.05,450.59
2018,7,13,12,30,839.0,145.0,3.2,30.2,950.0,658.18,483.55
2018,7,13,12,45,852.0,134.5,3.25,30.35,946.5,703.34,517.13
2018,7,13,13,0,865.0,124.0,3.3,30.5,943.0,747.0,549.08
2018,7,13,13,15,862.5,123.0,3.35,30.55,928.5,784.57,575.68
2018,7,13,13,30,860.0,122.0,3.4,30.6,914.0,819.56,599.51
2018,7,13,13,45,856.0,120.0,3.4,30.65,892.5,849.65,619.79
2018,7,13,14,0,852.0,118.0,3.4,30.7,871.0,876.68,638.06
2018,7,13,14,15,846.0,116.5,3.4,30.6,843.5,899.23,653.81
2018,7,13,14,30,840.0,115.0,3.4,30.5,816.0,918.48,667.52
2018,7,13,14,45,832.0,113.0,3.4,30.4,783.0,931.98,677.6
2018,7,13,15,0,824.0,111.0,3.4,30.3,750.0,942.04,685.61
2018,7,13,15,15,812.5,108.5,3.4,30.3,711.5,944.65,688.63
2018,7,13,15,30,801.0,106.0,3.4,30.3,673.0,957.42,698.56
2018,7,13,15,45,786.5,103.0,3.4,29.8,630.0,949.52,696.39
2018,7,13,16,0,772.0,100.0,3.4,29.3,587.0,938.19,692.2
2018,7,13,16,15,753.5,96.5,3.4,28.85,541.0,918.86,682.6
2018,7,13,16,30,735.0,93.0,3.4,28.4,495.0,896.41,670.89
2018,7,13,16,45,710.5,88.5,3.4,27.95,447.0,863.7,652.03
2018,7,13,17,0,686.0,84.0,3.4,27.5,399.0,834.36,635.2
2018,7,13,17,15,653.0,79.5,3.4,26.75,350.5,788.92,607.25
2018,7,13,17,30,620.0,75.0,3.4,26.0,302.0,741.94,577.25
2018,7,13,17,45,574.5,69.5,3.4,25.25,254.5,680.51,535.3
2018,7,13,18,0,529.0,64.0,3.4,24.5,207.0,618.89,491.16
2018,7,13,18,15,463.5,56.0,3.35,23.65,162.5,536.24,428.5
2018,7,13,18,30,398.0,48.0,3.3,22.8,118.0,455.7,364.16
2018,7,13,18,45,304.5,38.0,3.25,21.95,81.5,352.48,277.98
2018,7,13,19,0,211.0,28.0,3.2,21.1,45.0,251.08,168.83
2018,7,13,19,15,117.0,16.0,3.2,20.55,24.5,100.88,0.0
2018,7,13,19,30,23.0,4.0,3.2,20.0,4.0,0.0,0.0
2018,7,13,19,45,11.5,2.0,3.15,19.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.65,14.9,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.7,15.0,5.0,3.93,0.0
2018,7,14,5,15,140.0,17.5,2.75,15.4,28.5,13.77,0.0
2018,7,14,5,30,248.0,30.0,2.8,15.8,52.0,24.6,13.57
2018,7,14,5,45,341.0,39.5,2.85,16.25,90.0,32.2,22.1
2018,7,14,6,0,434.0,49.0,2.9,16.7,128.0,39.83,29.3
2018,7,14,6,15,371.0,56.0,2.85,17.2,138.5,44.02,33.25
2018,7,14,6,30,308.0,63.0,2.8,17.7,149.0,46.74,35.71
2018,7,14,6,45,158.0,93.5,2.8,18.25,138.0,66.57,53.03
2018,7,14,7,0,8.0,124.0,2.8,18.8,127.0,90.21,73.33
2018,7,14,7,15,31.0,154.0,2.8,19.45,168.0,107.03,87.38
2018,7,14,7,30,54.0,184.0,2.8,20.1,209.0,125.54,102.6
2018,7,14,7,45,157.5,198.0,2.8,20.8,283.0,132.19,107.55
2018,7,14,8,0,261.0,212.0,2.8,21.5,357.0,136.06,110.12
2018,7,14,8,15,486.0,166.5,2.85,22.15,465.5,108.76,86.67
2018,7,14,8,30,711.0,121.0,2.9,22.8,574.0,84.75,66.13
2018,7,14,8,45,770.0,109.0,2.95,23.45,631.5,84.76,65.8
2018,7,14,9,0,829.0,97.0,3.0,24.1,689.0,88.27,68.37
2018,7,14,9,15,840.0,99.0,3.05,24.65,727.5,89.35,68.94
2018,7,14,9,30,851.0,101.0,3.1,25.2,766.0,90.28,69.4
2018,7,14,9,45,859.5,102.5,3.15,25.7,799.5,95.74,73.6
2018,7,14,10,0,868.0,104.0,3.2,26.2,833.0,148.77,82.33
2018,7,14,10,15,874.5,105.5,3.3,26.6,860.5,202.67,115.67
2018,7,14,10,30,881.0,107.0,3.4,27.0,888.0,257.33,157.62
2018,7,14,10,45,879.0,111.5,3.5,27.4,907.0,312.0,203.48
2018,7,14,11,0,877.0,116.0,3.6,27.8,926.0,366.18,249.97
2018,7,14,11,15,769.0,188.5,3.7,27.9,906.5,419.42,297.44
2018,7,14,11,30,661.0,261.0,3.8,28.0,887.0,465.57,337.23
2018,7,14,11,45,633.0,277.0,3.9,28.1,880.5,507.0,371.21
2018,7,14,12,0,605.0,293.0,4.0,28.2,874.0,545.66,402.11
2018,7,14,12,15,712.5,227.5,4.05,28.05,911.0,605.57,448.7
2018,7,14,12,30,820.0,162.0,4.1,27.9,948.0,665.67,495.45
2018,7,14,12,45,826.5,153.5,4.2,27.75,940.5,698.76,521.98
2018,7,14,13,0,833.0,145.0,4.3,27.6,933.0,739.0,553.0
2018,7,14,13,15,861.5,127.0,4.3,27.45,930.5,786.61,588.16
2018,7,14,13,30,890.0,109.0,4.3,27.3,928.0,832.45,620.26
2018,7,14,13,45,854.0,127.0,4.35,27.1,897.5,853.77,635.83
2018,7,14,14,0,818.0,145.0,4.4,26.9,867.0,884.38,657.99
2018,7,14,14,15,830.0,131.5,4.4,26.6,844.0,898.47,668.98
2018,7,14,14,30,842.0,118.0,4.4,26.3,821.0,923.14,687.41
2018,7,14,14,45,847.5,109.0,4.4,26.0,791.0,942.68,702.42
2018,7,14,15,0,853.0,100.0,4.4,25.7,761.0,958.72,715.27
2018,7,14,15,15,841.5,98.0,4.4,25.7,722.0,962.02,718.84
2018,7,14,15,30,830.0,96.0,4.4,25.7,683.0,961.76,720.26
2018,7,14,15,45,816.5,93.5,4.35,24.65,640.0,955.42,720.43
2018,7,14,16,0,803.0,91.0,4.3,23.6,597.0,958.78,727.44
2018,7,14,16,15,785.0,88.5,4.3,22.85,551.0,941.14,719.44
2018,7,14,16,30,767.0,86.0,4.3,22.1,505.0,920.34,709.33
2018,7,14,16,45,743.5,82.5,4.25,21.4,456.5,889.68,691.73
2018,7,14,17,0,720.0,79.0,4.2,20.7,408.0,856.35,671.91
2018,7,14,17,15,688.5,74.0,4.1,20.15,358.5,810.75,642.03
2018,7,14,17,30,657.0,69.0,4.0,19.6,309.0,769.4,614.43
2018,7,14,17,45,613.0,64.0,3.9,19.05,260.5,709.38,571.61
2018,7,14,18,0,569.0,59.0,3.8,18.5,212.0,649.11,526.73
2018,7,14,18,15,504.5,52.5,3.75,18.15,167.0,568.49,463.35
2018,7,14,18,30,440.0,46.0,3.7,17.8,122.0,489.79,398.28
2018,7,14,18,45,343.5,36.5,3.6,17.4,84.5,383.44,307.05
2018,7,14,19,0,247.0,27.0,3.5,17.0,47.0,278.45,187.83
2018,7,14,19,15,138.5,15.5,3.5,16.75,25.5,116.74,0.0
2018,7,14,19,30,30.0,4.0,3.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.5,16.25,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,16.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,7,15,5,0,32.0,4.0,2.6,13.5,4.0,3.15,0.0
2018,7,15,5,15,144.0,15.0,2.7,13.95,26.0,11.8,0.0
2018,7,15,5,30,256.0,26.0,2.8,14.4,48.0,21.27,10.83
2018,7,15,5,45,373.0,35.0,2.85,14.8,90.5,28.72,19.21
2018,7,15,6,0,490.0,44.0,2.9,15.2,133.0,36.31,26.38
2018,7,15,6,15,286.0,45.5,2.9,15.75,101.5,34.64,25.14
2018,7,15,6,30,82.0,47.0,2.9,16.3,70.0,34.95,25.48
2018,7,15,6,45,41.0,62.0,2.95,16.8,73.5,47.88,36.88
2018,7,15,7,0,0.0,77.0,3.0,17.3,77.0,58.76,46.29
2018,7,15,7,15,5.5,114.5,3.0,17.95,117.0,85.05,68.92
2018,7,15,7,30,11.0,152.0,3.0,18.6,157.0,110.34,90.25
2018,7,15,7,45,64.5,192.0,3.0,19.25,227.0,131.56,107.73
2018,7,15,8,0,118.0,232.0,3.0,19.9,297.0,149.52,122.18
2018,7,15,8,15,368.0,197.0,3.0,20.55,426.0,122.97,99.2
2018,7,15,8,30,618.0,162.0,3.0,21.2,555.0,106.75,85.08
2018,7,15,8,45,749.5,125.5,3.0,21.8,636.0,94.44,74.36
2018,7,15,9,0,881.0,89.0,3.0,22.4,717.0,85.3,66.36
2018,7,15,9,15,896.5,89.5,3.05,22.95,759.0,85.88,66.55
2018,7,15,9,30,912.0,90.0,3.1,23.5,801.0,86.38,66.67
2018,7,15,9,45,914.5,94.0,3.15,24.05,834.0,92.13,71.13
2018,7,15,10,0,917.0,98.0,3.2,24.6,867.0,149.04,81.82
2018,7,15,10,15,924.5,99.0,3.25,25.05,896.5,205.62,116.63
2018,7,15,10,30,932.0,100.0,3.3,25.5,926.0,263.06,160.75
2018,7,15,10,45,937.5,100.0,3.35,25.9,948.0,320.04,208.5
2018,7,15,11,0,943.0,100.0,3.4,26.3,970.0,377.22,257.58
2018,7,15,11,15,946.5,100.5,3.55,26.5,985.0,433.93,306.43
2018,7,15,11,30,950.0,101.0,3.7,26.7,1000.0,490.23,354.1
2018,7,15,11,45,952.5,100.5,3.8,26.85,1008.0,544.77,399.32
2018,7,15,12,0,955.0,100.0,3.9,27.0,1016.0,598.36,442.64
2018,7,15,12,15,954.5,101.0,4.0,26.95,1016.0,650.09,483.83
2018,7,15,12,30,954.0,102.0,4.1,26.9,1016.0,700.22,522.91
2018,7,15,12,45,951.5,102.5,4.15,26.85,1008.0,746.74,558.45
2018,7,15,13,0,949.0,103.0,4.2,26.8,1000.0,790.97,591.71
2018,7,15,13,15,946.0,102.0,4.3,26.6,984.0,831.02,620.55
2018,7,15,13,30,943.0,101.0,4.4,26.4,968.0,868.22,647.17
2018,7,15,13,45,938.5,100.5,4.45,26.2,946.0,901.59,670.99
2018,7,15,14,0,934.0,100.0,4.5,26.0,924.0,931.73,692.71
2018,7,15,14,15,928.5,98.5,4.5,25.7,895.0,956.65,711.03
2018,7,15,14,30,923.0,97.0,4.5,25.4,866.0,978.05,727.14
2018,7,15,14,45,915.0,94.5,4.5,25.05,830.5,992.4,738.84
2018,7,15,15,0,907.0,92.0,4.5,24.7,795.0,1002.99,748.24
2018,7,15,15,15,896.5,90.5,4.5,24.7,755.0,1008.48,753.38
2018,7,15,15,30,886.0,89.0,4.5,24.7,715.0,1010.28,756.25
2018,7,15,15,45,873.0,87.0,4.45,23.9,670.5,1005.32,756.84
2018,7,15,16,0,860.0,85.0,4.4,23.1,626.0,996.8,755.19
2018,7,15,16,15,843.0,82.0,4.3,22.5,578.0,979.52,746.75
2018,7,15,16,30,826.0,79.0,4.2,21.9,530.0,971.52,744.83
2018,7,15,16,45,803.0,76.0,4.1,21.35,479.5,941.59,727.39
2018,7,15,17,0,780.0,73.0,4.0,20.8,429.0,908.82,707.8
2018,7,15,17,15,749.0,69.0,3.9,20.25,377.5,864.21,679.24
2018,7,15,17,30,718.0,65.0,3.8,19.7,326.0,817.58,648.36
2018,7,15,17,45,674.0,60.5,3.7,19.15,275.5,756.23,605.27
2018,7,15,18,0,630.0,56.0,3.6,18.6,225.0,701.36,565.05
2018,7,15,18,15,564.0,50.0,3.45,18.15,177.5,618.51,500.56
2018,7,15,18,30,498.0,44.0,3.3,17.7,130.0,537.6,434.19
2018,7,15,18,45,394.5,35.5,3.2,17.2,90.0,424.87,338.3
2018,7,15,19,0,291.0,27.0,3.1,16.7,50.0,312.41,206.58
2018,7,15,19,15,164.0,16.0,3.05,16.4,27.0,136.39,0.0
2018,7,15,19,30,37.0,5.0,3.0,16.1,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.0,15.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.6,13.1,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.7,13.3,5.0,3.93,0.0
2018,7,16,5,15,185.5,16.0,2.8,13.75,30.0,12.59,0.0
2018,7,16,5,30,324.0,27.0,2.9,14.2,55.0,22.39,11.44
2018,7,16,5,45,424.0,35.0,3.0,14.7,96.0,29.03,19.44
2018,7,16,6,0,524.0,43.0,3.1,15.2,137.0,35.79,25.91
2018,7,16,6,15,316.0,52.5,3.05,15.75,114.5,39.75,29.66
2018,7,16,6,30,108.0,62.0,3.0,16.3,92.0,45.44,34.78
2018,7,16,6,45,56.0,87.0,2.9,16.9,102.5,64.79,51.76
2018,7,16,7,0,4.0,112.0,2.8,17.5,113.0,82.4,66.93
2018,7,16,7,15,63.0,146.0,2.75,18.25,175.0,102.95,84.3
2018,7,16,7,30,122.0,180.0,2.7,19.0,237.0,120.91,99.12
2018,7,16,7,45,442.0,139.0,2.65,19.7,377.5,94.33,75.83
2018,7,16,8,0,762.0,98.0,2.6,20.4,518.0,80.61,63.72
2018,7,16,8,15,821.0,88.0,2.65,21.2,577.5,74.68,58.28
2018,7,16,8,30,880.0,78.0,2.7,22.0,637.0,78.52,61.15
2018,7,16,8,45,893.5,79.5,2.7,22.8,681.5,80.02,62.02
2018,7,16,9,0,907.0,81.0,2.7,23.6,726.0,81.4,62.8
2018,7,16,9,15,915.0,83.5,2.75,24.25,765.5,83.06,63.85
2018,7,16,9,30,923.0,86.0,2.8,24.9,805.0,84.55,64.77
2018,7,16,9,45,928.5,88.5,2.85,25.55,839.0,88.33,67.58
2018,7,16,10,0,934.0,91.0,2.9,26.2,873.0,145.51,78.37
2018,7,16,10,15,939.5,92.5,3.0,26.75,901.5,203.0,113.24
2018,7,16,10,30,945.0,94.0,3.1,27.3,930.0,261.15,157.49
2018,7,16,10,45,949.5,94.5,3.15,27.85,952.0,318.86,205.36
2018,7,16,11,0,954.0,95.0,3.2,28.4,974.0,376.67,254.44
2018,7,16,11,15,956.5,96.0,3.3,28.7,989.0,433.91,303.14
2018,7,16,11,30,959.0,97.0,3.4,29.0,1004.0,490.63,350.5
2018,7,16,11,45,961.0,97.0,3.45,29.3,1011.5,545.72,395.33
2018,7,16,12,0,963.0,97.0,3.5,29.6,1019.0,599.82,438.11
2018,7,16,12,15,960.5,99.0,3.6,29.75,1018.5,651.48,478.33
2018,7,16,12,30,958.0,101.0,3.7,29.9,1018.0,701.38,516.26
2018,7,16,12,45,953.5,102.5,3.75,30.0,1009.0,747.53,550.63
2018,7,16,13,0,949.0,104.0,3.8,30.1,1000.0,791.26,582.61
2018,7,16,13,15,946.5,103.5,3.85,30.05,985.0,832.22,611.05
2018,7,16,13,30,944.0,103.0,3.9,30.0,970.0,870.4,637.22
2018,7,16,13,45,940.0,102.0,3.95,29.95,948.0,903.9,660.24
2018,7,16,14,0,936.0,101.0,4.0,29.9,926.0,934.16,681.18
2018,7,16,14,15,930.0,99.5,4.0,29.65,897.0,958.77,698.75
2018,7,16,14,30,924.0,98.0,4.0,29.4,868.0,979.82,714.13
2018,7,16,14,45,916.0,96.5,4.05,29.15,833.0,995.34,726.36
2018,7,16,15,0,908.0,95.0,4.1,28.9,798.0,1007.16,736.38
2018,7,16,15,15,897.5,93.0,4.1,28.9,757.5,1012.24,741.13
2018,7,16,15,30,887.0,91.0,4.1,28.9,717.0,1013.59,743.66
2018,7,16,15,45,873.5,89.0,4.05,28.1,672.0,1008.23,744.01
2018,7,16,16,0,860.0,87.0,4.0,27.3,627.0,999.3,742.17
2018,7,16,16,15,842.5,84.0,3.95,26.75,578.5,981.6,733.82
2018,7,16,16,30,825.0,81.0,3.9,26.2,530.0,973.26,731.88
2018,7,16,16,45,801.5,78.0,3.8,25.65,479.5,942.86,714.51
2018,7,16,17,0,778.0,75.0,3.7,25.1,429.0,909.62,695.02
2018,7,16,17,15,747.0,71.0,3.6,24.3,377.5,865.03,667.74
2018,7,16,17,30,716.0,67.0,3.5,23.5,326.0,818.39,638.08
2018,7,16,17,45,671.5,62.0,3.4,22.7,275.0,755.88,595.52
2018,7,16,18,0,627.0,57.0,3.3,21.9,224.0,700.26,555.95
2018,7,16,18,15,560.0,50.5,3.2,21.05,176.0,615.82,492.14
2018,7,16,18,30,493.0,44.0,3.1,20.2,128.0,533.41,426.22
2018,7,16,18,45,388.0,35.5,2.95,19.35,88.5,419.57,330.64
2018,7,16,19,0,283.0,27.0,2.8,18.5,49.0,304.89,195.52
2018,7,16,19,15,158.5,16.0,2.8,18.0,26.5,132.25,0.0
2018,7,16,19,30,34.0,5.0,2.8,17.5,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,2.75,17.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,1.95,13.35,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.1,13.6,5.0,3.93,0.0
2018,7,17,5,15,182.0,16.5,2.25,14.15,29.5,12.98,0.0
2018,7,17,5,30,319.0,28.0,2.4,14.7,54.0,23.25,11.74
2018,7,17,5,45,419.5,35.5,2.5,15.25,94.5,29.43,19.7
2018,7,17,6,0,520.0,43.0,2.6,15.8,135.0,35.77,25.81
2018,7,17,6,15,346.5,49.0,2.6,16.45,118.5,38.49,28.46
2018,7,17,6,30,173.0,55.0,2.6,17.1,102.0,39.78,29.66
2018,7,17,6,45,92.0,86.5,2.65,17.75,112.0,63.56,50.51
2018,7,17,7,0,11.0,118.0,2.7,18.4,122.0,86.32,70.09
2018,7,17,7,15,48.5,147.5,2.7,19.1,169.5,103.5,84.49
2018,7,17,7,30,86.0,177.0,2.7,19.8,217.0,122.2,99.91
2018,7,17,7,45,275.0,170.5,2.7,20.5,318.0,114.1,92.4
2018,7,17,8,0,464.0,164.0,2.7,21.2,419.0,108.34,86.99
2018,7,17,8,15,652.5,128.0,2.7,21.95,522.0,89.13,70.28
2018,7,17,8,30,841.0,92.0,2.7,22.7,625.0,86.0,67.25
2018,7,17,8,45,872.0,88.0,2.75,23.45,675.0,84.51,65.61
2018,7,17,9,0,903.0,84.0,2.8,24.2,725.0,83.05,64.02
2018,7,17,9,15,910.5,87.0,2.85,24.8,764.5,84.93,65.26
2018,7,17,9,30,918.0,90.0,2.9,25.4,804.0,86.61,66.34
2018,7,17,9,45,921.5,94.5,2.9,26.05,838.0,89.9,68.72
2018,7,17,10,0,925.0,99.0,2.9,26.7,872.0,147.7,80.58
2018,7,17,10,15,931.5,99.5,2.95,27.2,900.5,204.45,114.53
2018,7,17,10,30,938.0,100.0,3.0,27.7,929.0,261.94,157.98
2018,7,17,10,45,943.0,100.5,3.0,28.2,951.5,319.56,205.56
2018,7,17,11,0,948.0,101.0,3.0,28.7,974.0,377.33,254.4
2018,7,17,11,15,951.5,102.0,3.05,29.05,989.5,434.8,302.94
2018,7,17,11,30,955.0,103.0,3.1,29.4,1005.0,491.87,350.18
2018,7,17,11,45,956.5,103.0,3.15,29.75,1012.5,546.71,394.53
2018,7,17,12,0,958.0,103.0,3.2,30.1,1020.0,600.51,436.8
2018,7,17,12,15,955.0,104.5,3.25,30.25,1018.5,651.49,476.18
2018,7,17,12,30,952.0,106.0,3.3,30.4,1017.0,700.64,513.2
2018,7,17,12,45,946.5,108.5,3.35,30.55,1008.0,746.81,547.21
2018,7,17,13,0,941.0,111.0,3.4,30.7,999.0,790.55,578.8
2018,7,17,13,15,938.0,111.0,3.45,30.8,984.0,831.5,606.88
2018,7,17,13,30,935.0,111.0,3.5,30.9,969.0,869.7,632.47
2018,7,17,13,45,931.0,109.5,3.5,30.95,946.5,902.75,654.45
2018,7,17,14,0,927.0,108.0,3.5,31.0,924.0,932.56,674.32
2018,7,17,14,15,920.5,107.0,3.55,30.9,895.0,957.23,691.61
2018,7,17,14,30,914.0,106.0,3.6,30.8,866.0,978.37,706.76
2018,7,17,14,45,905.5,104.5,3.6,30.65,831.0,993.5,718.0
2018,7,17,15,0,897.0,103.0,3.6,30.5,796.0,1004.93,727.04
2018,7,17,15,15,886.0,101.0,3.6,30.5,755.5,1009.64,731.49
2018,7,17,15,30,875.0,99.0,3.6,30.5,715.0,1010.63,733.76
2018,7,17,15,45,860.5,96.0,3.65,29.8,669.5,1003.26,733.18
2018,7,17,16,0,846.0,93.0,3.7,29.1,624.0,992.29,730.39
2018,7,17,16,15,827.0,90.5,3.65,28.45,575.5,986.96,730.65
2018,7,17,16,30,808.0,88.0,3.6,27.8,527.0,965.08,719.87
2018,7,17,16,45,783.0,84.5,3.55,27.2,476.0,932.67,701.8
2018,7,17,17,0,758.0,81.0,3.5,26.6,425.0,897.44,681.49
2018,7,17,17,15,724.5,77.0,3.45,25.65,373.5,850.57,653.4
2018,7,17,17,30,691.0,73.0,3.4,24.7,322.0,808.81,627.91
2018,7,17,17,45,644.0,67.5,3.3,23.7,271.0,744.46,584.55
2018,7,17,18,0,597.0,62.0,3.2,22.7,220.0,679.78,538.76
2018,7,17,18,15,526.5,55.0,3.15,21.7,172.5,592.07,472.91
2018,7,17,18,30,456.0,48.0,3.1,20.7,125.0,506.33,404.7
2018,7,17,18,45,348.0,38.0,3.0,19.75,85.5,388.82,306.32
2018,7,17,19,0,240.0,28.0,2.9,18.8,46.0,269.72,168.25
2018,7,17,19,15,127.5,15.0,2.9,18.2,24.0,108.07,0.0
2018,7,17,19,30,15.0,2.0,2.9,17.6,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,2.9,17.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.05,13.75,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.2,14.0,4.0,0.0,0.0
2018,7,18,5,15,141.0,17.0,2.3,14.55,27.0,13.38,0.0
2018,7,18,5,30,253.0,30.0,2.4,15.1,50.0,24.79,12.45
2018,7,18,5,45,355.5,39.5,2.5,15.6,89.5,32.42,22.19
2018,7,18,6,0,458.0,49.0,2.6,16.1,129.0,40.13,29.56
2018,7,18,6,15,525.0,56.0,2.6,16.75,176.0,45.63,34.69
2018,7,18,6,30,592.0,63.0,2.6,17.4,223.0,51.17,39.65
2018,7,18,6,45,427.0,90.0,2.55,18.1,218.0,66.0,52.57
2018,7,18,7,0,262.0,117.0,2.5,18.8,213.0,82.77,66.9
2018,7,18,7,15,410.5,117.0,2.5,19.45,293.5,82.08,65.93
2018,7,18,7,30,559.0,117.0,2.5,20.1,374.0,85.1,68.13
2018,7,18,7,45,678.5,102.5,2.45,20.75,450.0,76.46,60.33
2018,7,18,8,0,798.0,88.0,2.4,21.4,526.0,74.71,58.48
2018,7,18,8,15,817.0,91.0,2.4,22.05,574.0,76.57,59.69
2018,7,18,8,30,836.0,94.0,2.4,22.7,622.0,78.34,60.83
2018,7,18,8,45,850.5,96.0,2.45,23.4,666.5,88.58,69.02
2018,7,18,9,0,865.0,98.0,2.5,24.1,711.0,89.97,69.78
2018,7,18,9,15,873.5,101.0,2.55,24.8,750.0,91.57,70.74
2018,7,18,9,30,882.0,104.0,2.6,25.5,789.0,92.98,71.54
2018,7,18,9,45,887.0,107.5,2.65,26.15,822.5,94.34,72.31
2018,7,18,10,0,892.0,111.0,2.7,26.8,856.0,149.71,83.51
2018,7,18,10,15,899.0,112.0,2.75,27.35,884.5,205.14,116.34
2018,7,18,10,30,906.0,113.0,2.8,27.9,913.0,261.4,158.56
2018,7,18,10,45,865.5,141.0,2.85,28.45,920.5,320.45,208.35
2018,7,18,11,0,825.0,169.0,2.9,29.0,928.0,373.7,254.27
2018,7,18,11,15,719.0,239.0,3.0,29.3,908.0,426.16,300.04
2018,7,18,11,30,613.0,309.0,3.1,29.6,888.0,471.69,338.34
2018,7,18,11,45,579.0,335.0,3.2,29.9,885.0,521.29,376.96
2018,7,18,12,0,545.0,361.0,3.3,30.2,882.0,561.9,408.0
2018,7,18,12,15,606.0,323.0,3.4,30.3,902.0,606.25,442.0
2018,7,18,12,30,667.0,285.0,3.5,30.4,922.0,660.69,482.69
2018,7,18,12,45,710.0,253.5,3.55,30.55,927.0,709.25,518.51
2018,7,18,13,0,753.0,222.0,3.6,30.7,932.0,757.41,553.7
2018,7,18,13,15,778.5,203.0,3.65,30.7,926.5,794.35,581.13
2018,7,18,13,30,804.0,184.0,3.7,30.7,921.0,837.49,612.34
2018,7,18,13,45,755.5,205.5,3.7,30.7,885.0,860.0,627.39
2018,7,18,14,0,707.0,227.0,3.7,30.7,849.0,870.24,634.34
2018,7,18,14,15,693.5,222.5,3.7,30.55,816.0,882.95,644.35
2018,7,18,14,30,680.0,218.0,3.7,30.4,783.0,891.93,651.89
2018,7,18,14,45,763.0,170.0,3.7,30.25,779.0,936.65,683.26
2018,7,18,15,0,846.0,122.0,3.7,30.1,775.0,988.85,718.9
2018,7,18,15,15,846.5,114.0,3.7,30.1,738.5,984.32,717.0
2018,7,18,15,30,847.0,106.0,3.7,30.1,702.0,990.22,722.53
2018,7,18,15,45,814.0,107.5,3.75,29.5,650.0,983.04,721.62
2018,7,18,16,0,781.0,109.0,3.8,28.9,598.0,958.44,709.31
2018,7,18,16,15,781.5,101.5,3.85,28.25,558.0,954.01,710.76
2018,7,18,16,30,782.0,94.0,3.9,27.6,518.0,946.12,709.8
2018,7,18,16,45,756.5,90.0,4.0,26.9,467.5,912.77,691.82
2018,7,18,17,0,731.0,86.0,4.1,26.2,417.0,876.62,671.54
2018,7,18,17,15,696.0,81.5,4.1,25.15,366.0,835.1,647.18
2018,7,18,17,30,661.0,77.0,4.1,24.1,315.0,785.41,615.87
2018,7,18,17,45,611.5,71.5,4.1,23.05,264.5,719.24,570.84
2018,7,18,18,0,562.0,66.0,4.1,22.0,214.0,652.79,523.19
2018,7,18,18,15,490.0,58.0,4.0,20.95,167.0,563.13,454.5
2018,7,18,18,30,418.0,50.0,3.9,19.9,120.0,475.51,383.64
2018,7,18,18,45,311.5,39.0,3.8,18.85,81.5,359.17,284.95
2018,7,18,19,0,205.0,28.0,3.7,17.8,43.0,243.89,147.62
2018,7,18,19,15,108.0,15.0,3.55,17.35,22.5,93.35,0.0
2018,7,18,19,30,11.0,2.0,3.4,16.9,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.3,16.45,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,13.55,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.7,3.0,0.0,0.0
2018,7,19,5,15,94.5,16.0,3.7,14.2,23.0,12.59,0.0
2018,7,19,5,30,173.0,29.0,3.8,14.7,43.0,21.94,9.96
2018,7,19,5,45,261.5,42.5,3.85,15.2,80.0,32.15,21.93
2018,7,19,6,0,350.0,56.0,3.9,15.7,117.0,42.35,31.51
2018,7,19,6,15,253.0,68.5,3.8,16.35,120.0,50.1,38.67
2018,7,19,6,30,156.0,81.0,3.7,17.0,123.0,58.42,46.09
2018,7,19,6,45,159.5,107.0,3.55,17.6,157.5,77.0,62.31
2018,7,19,7,0,163.0,133.0,3.4,18.2,192.0,93.35,76.28
2018,7,19,7,15,350.5,133.5,3.25,18.9,286.0,91.35,74.11
2018,7,19,7,30,538.0,134.0,3.1,19.6,380.0,94.27,76.16
2018,7,19,7,45,604.0,134.0,2.95,20.35,440.5,95.77,76.94
2018,7,19,8,0,670.0,134.0,2.8,21.1,501.0,95.26,76.01
2018,7,19,8,15,691.5,139.5,2.7,21.9,548.0,97.37,77.28
2018,7,19,8,30,713.0,145.0,2.6,22.7,595.0,99.33,78.42
2018,7,19,8,45,730.5,149.0,2.5,23.55,638.5,100.15,78.59
2018,7,19,9,0,748.0,153.0,2.4,24.4,682.0,100.85,78.69
2018,7,19,9,15,680.0,189.5,2.35,25.25,691.0,116.54,91.08
2018,7,19,9,30,612.0,226.0,2.3,26.1,700.0,131.11,102.37
2018,7,19,9,45,609.0,241.5,2.3,26.95,731.0,135.39,105.24
2018,7,19,10,0,606.0,257.0,2.3,27.8,762.0,183.06,117.64
2018,7,19,10,15,651.5,245.0,2.3,28.5,805.0,224.65,140.34
2018,7,19,10,30,697.0,233.0,2.3,29.2,848.0,271.82,173.27
2018,7,19,10,45,792.0,182.0,2.35,29.9,897.0,319.71,208.45
2018,7,19,11,0,887.0,131.0,2.4,30.6,946.0,373.13,249.99
2018,7,19,11,15,889.5,132.5,2.5,31.05,960.5,427.75,295.45
2018,7,19,11,30,892.0,134.0,2.6,31.5,975.0,482.0,339.7
2018,7,19,11,45,892.0,135.5,2.75,32.0,982.0,534.49,381.57
2018,7,19,12,0,892.0,137.0,2.9,32.5,989.0,586.01,421.52
2018,7,19,12,15,889.5,138.5,3.05,32.6,988.0,634.91,459.25
2018,7,19,12,30,887.0,140.0,3.2,32.7,987.0,682.24,494.96
2018,7,19,12,45,875.5,145.5,3.35,32.85,976.0,724.43,526.22
2018,7,19,13,0,864.0,151.0,3.5,33.0,965.0,763.99,555.05
2018,7,19,13,15,819.0,175.5,3.65,32.8,937.0,803.02,582.86
2018,7,19,13,30,774.0,200.0,3.8,32.6,909.0,826.07,599.86
2018,7,19,13,45,766.0,197.0,3.95,32.35,884.5,852.18,619.84
2018,7,19,14,0,758.0,194.0,4.1,32.1,860.0,884.11,643.06
2018,7,19,14,15,792.0,169.5,4.15,31.6,845.5,913.11,664.46
2018,7,19,14,30,826.0,145.0,4.2,31.1,831.0,948.14,690.0
2018,7,19,14,45,813.0,144.0,4.25,30.6,795.5,958.98,699.71
2018,7,19,15,0,800.0,143.0,4.3,30.1,760.0,966.07,707.3
2018,7,19,15,15,786.5,140.5,4.3,30.1,720.5,967.37,709.56
2018,7,19,15,30,773.0,138.0,4.3,30.1,681.0,964.97,709.57
2018,7,19,15,45,755.5,134.5,4.3,28.8,636.5,962.07,713.13
2018,7,19,16,0,738.0,131.0,4.3,27.5,592.0,947.88,709.19
2018,7,19,16,15,719.5,125.0,4.2,26.8,545.0,926.3,698.07
2018,7,19,16,30,701.0,119.0,4.1,26.1,498.0,901.57,684.75
2018,7,19,16,45,677.5,112.0,4.0,25.4,449.0,867.59,664.8
2018,7,19,17,0,654.0,105.0,3.9,24.7,400.0,831.01,642.66
2018,7,19,17,15,622.0,98.0,3.8,23.95,351.0,783.69,612.32
2018,7,19,17,30,590.0,91.0,3.7,23.2,302.0,734.63,579.72
2018,7,19,17,45,546.5,81.5,3.55,22.45,253.0,670.24,534.13
2018,7,19,18,0,503.0,72.0,3.4,21.7,204.0,605.48,486.21
2018,7,19,18,15,438.5,62.0,3.3,21.0,159.0,521.41,420.86
2018,7,19,18,30,374.0,52.0,3.2,20.3,114.0,439.17,353.64
2018,7,19,18,45,282.0,39.5,3.1,19.6,77.5,334.55,263.94
2018,7,19,19,0,190.0,27.0,3.0,18.9,41.0,229.31,132.11
2018,7,19,19,15,100.5,14.5,2.95,18.5,21.5,87.29,0.0
2018,7,19,19,30,11.0,2.0,2.9,18.1,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.5,14.15,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,14.3,1.0,0.0,0.0
2018,7,20,5,15,17.0,13.0,2.65,14.9,14.5,10.23,0.0
2018,7,20,5,30,33.0,25.0,2.7,15.5,28.0,18.9,7.33
2018,7,20,5,45,88.5,44.5,2.8,16.05,58.5,32.85,22.39
2018,7,20,6,0,144.0,64.0,2.9,16.6,89.0,46.38,34.88
2018,7,20,6,15,241.5,81.0,2.9,17.3,139.0,58.75,46.07
2018,7,20,6,30,339.0,98.0,2.9,18.0,189.0,70.51,56.47
2018,7,20,6,45,396.5,109.0,2.95,18.7,237.0,78.0,62.89
2018,7,20,7,0,454.0,120.0,3.0,19.4,285.0,85.38,69.01
2018,7,20,7,15,496.5,128.0,2.95,20.15,333.5,90.51,73.03
2018,7,20,7,30,539.0,136.0,2.9,20.9,382.0,95.54,76.85
2018,7,20,7,45,575.5,140.0,2.85,21.65,430.0,99.32,79.56
2018,7,20,8,0,612.0,144.0,2.8,22.4,478.0,100.51,80.04
2018,7,20,8,15,638.5,148.0,2.8,23.2,524.0,101.46,80.31
2018,7,20,8,30,665.0,152.0,2.8,24.0,570.0,102.36,80.54
2018,7,20,8,45,688.5,153.5,2.8,24.85,613.5,101.65,79.44
2018,7,20,9,0,712.0,155.0,2.8,25.7,657.0,100.97,78.4
2018,7,20,9,15,735.5,153.0,2.85,26.4,697.5,98.43,75.91
2018,7,20,9,30,759.0,151.0,2.9,27.1,738.0,104.61,80.56
2018,7,20,9,45,782.5,145.0,2.95,27.85,774.0,99.9,76.33
2018,7,20,10,0,806.0,139.0,3.0,28.6,810.0,144.81,82.53
2018,7,20,10,15,813.5,140.5,3.05,29.1,837.5,197.37,113.31
2018,7,20,10,30,821.0,142.0,3.1,29.6,865.0,250.99,153.1
2018,7,20,10,45,827.0,142.5,3.2,30.1,886.0,309.04,199.95
2018,7,20,11,0,833.0,143.0,3.3,30.6,907.0,361.45,243.83
2018,7,20,11,15,836.0,143.5,3.45,30.8,920.5,412.93,287.4
2018,7,20,11,30,839.0,144.0,3.6,31.0,934.0,464.11,330.06
2018,7,20,11,45,841.0,144.0,3.7,31.25,941.0,514.07,370.71
2018,7,20,12,0,843.0,144.0,3.8,31.5,948.0,563.3,409.76
2018,7,20,12,15,846.0,141.5,3.9,31.5,948.5,610.56,446.87
2018,7,20,12,30,849.0,139.0,4.0,31.5,949.0,656.65,482.33
2018,7,20,12,45,758.0,189.5,4.05,31.55,908.5,686.27,503.85
2018,7,20,13,0,667.0,240.0,4.1,31.6,868.0,708.25,519.16
2018,7,20,13,15,722.0,204.5,4.2,31.45,874.0,758.58,556.93
2018,7,20,13,30,777.0,169.0,4.3,31.3,880.0,802.04,589.91
2018,7,20,13,45,719.0,196.0,4.35,31.15,841.5,819.66,602.19
2018,7,20,14,0,661.0,223.0,4.4,31.0,803.0,825.58,606.62
2018,7,20,14,15,625.5,232.0,4.45,30.7,766.5,829.42,610.69
2018,7,20,14,30,590.0,241.0,4.5,30.4,730.0,828.73,611.65
2018,7,20,14,45,631.5,210.5,4.5,30.05,714.0,860.48,636.74
2018,7,20,15,0,673.0,180.0,4.5,29.7,698.0,888.87,658.31
2018,7,20,15,15,726.0,147.5,4.5,29.7,679.5,922.38,682.15
2018,7,20,15,30,779.0,115.0,4.5,29.7,661.0,945.63,699.15
2018,7,20,15,45,763.0,111.5,4.5,28.8,617.5,935.8,696.63
2018,7,20,16,0,747.0,108.0,4.5,27.9,574.0,922.53,692.04
2018,7,20,16,15,725.5,104.5,4.45,27.3,527.5,900.32,680.3
2018,7,20,16,30,704.0,101.0,4.4,26.7,481.0,881.57,670.94
2018,7,20,16,45,676.0,96.5,4.35,26.05,432.5,846.06,649.78
2018,7,20,17,0,648.0,92.0,4.3,25.4,384.0,808.19,626.58
2018,7,20,17,15,611.5,87.0,4.25,24.65,335.5,759.18,594.89
2018,7,20,17,30,575.0,82.0,4.2,23.9,287.0,708.75,561.09
2018,7,20,17,45,525.5,75.0,4.1,23.15,239.5,642.27,513.61
2018,7,20,18,0,476.0,68.0,4.0,22.4,192.0,575.78,464.0
2018,7,20,18,15,408.5,59.0,3.9,21.7,149.0,491.18,397.6
2018,7,20,18,30,341.0,50.0,3.8,21.0,106.0,404.51,326.41
2018,7,20,18,45,250.5,38.0,3.65,20.25,71.5,306.02,240.94
2018,7,20,19,0,160.0,26.0,3.5,19.5,37.0,202.77,110.15
2018,7,20,19,15,84.5,14.0,3.45,19.15,19.5,74.81,0.0
2018,7,20,19,30,9.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.35,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.15,15.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.25,16.4,19.0,11.41,0.0
2018,7,21,5,30,127.0,27.0,2.3,16.9,36.0,20.34,7.7
2018,7,21,5,45,221.5,40.5,2.4,17.35,71.5,30.51,20.22
2018,7,21,6,0,316.0,54.0,2.5,17.8,107.0,40.7,29.76
2018,7,21,6,15,301.5,69.0,2.5,18.45,133.5,50.91,39.01
2018,7,21,6,30,287.0,84.0,2.5,19.1,160.0,60.63,47.62
2018,7,21,6,45,350.5,96.5,2.5,19.7,209.0,69.26,55.05
2018,7,21,7,0,414.0,109.0,2.5,20.3,258.0,77.77,62.19
2018,7,21,7,15,516.0,105.5,2.55,21.0,320.5,78.16,62.17
2018,7,21,7,30,618.0,102.0,2.6,21.7,383.0,76.17,60.09
2018,7,21,7,45,645.0,108.0,2.6,22.4,431.0,79.46,62.51
2018,7,21,8,0,672.0,114.0,2.6,23.1,479.0,82.62,64.77
2018,7,21,8,15,693.5,117.5,2.65,23.75,524.5,83.95,65.49
2018,7,21,8,30,715.0,121.0,2.7,24.4,570.0,85.22,66.16
2018,7,21,8,45,731.5,124.5,2.75,25.05,612.5,93.66,72.79
2018,7,21,9,0,748.0,128.0,2.8,25.7,655.0,94.65,73.21
2018,7,21,9,15,753.5,135.0,2.85,26.25,691.5,97.24,74.99
2018,7,21,9,30,759.0,142.0,2.9,26.8,728.0,99.55,76.54
2018,7,21,9,45,705.5,176.0,2.95,27.35,740.0,104.76,80.45
2018,7,21,10,0,652.0,210.0,3.0,27.9,752.0,159.98,99.37
2018,7,21,10,15,715.0,185.0,3.1,28.3,798.0,199.56,119.4
2018,7,21,10,30,778.0,160.0,3.2,28.7,844.0,251.59,155.8
2018,7,21,10,45,784.5,160.5,3.3,29.05,865.0,303.08,197.79
2018,7,21,11,0,791.0,161.0,3.4,29.4,886.0,355.17,241.5
2018,7,21,11,15,766.0,178.0,3.5,29.65,889.0,406.18,285.04
2018,7,21,11,30,741.0,195.0,3.6,29.9,892.0,454.47,325.45
2018,7,21,11,45,772.5,179.0,3.7,30.1,910.5,505.84,366.7
2018,7,21,12,0,804.0,163.0,3.8,30.3,929.0,558.89,408.46
2018,7,21,12,15,812.5,157.5,3.9,30.35,931.5,607.27,446.29
2018,7,21,12,30,821.0,152.0,4.0,30.4,934.0,647.14,477.58
2018,7,21,12,45,830.5,144.5,4.05,30.45,930.0,691.86,511.39
2018,7,21,13,0,840.0,137.0,4.1,30.5,926.0,735.12,543.57
2018,7,21,13,15,838.0,135.0,4.15,30.35,911.5,772.1,571.13
2018,7,21,13,30,836.0,133.0,4.2,30.2,897.0,806.53,595.4
2018,7,21,13,45,832.0,131.5,4.25,30.05,876.5,836.97,616.98
2018,7,21,14,0,828.0,130.0,4.3,29.9,856.0,864.45,636.63
2018,7,21,14,15,822.0,127.5,4.3,29.65,828.5,886.12,652.51
2018,7,21,14,30,816.0,125.0,4.3,29.4,801.0,904.48,666.33
2018,7,21,14,45,808.5,122.0,4.3,29.15,768.0,931.24,685.93
2018,7,21,15,0,801.0,119.0,4.3,28.9,735.0,941.12,694.33
2018,7,21,15,15,788.5,116.5,4.3,28.9,696.0,943.07,697.0
2018,7,21,15,30,776.0,114.0,4.3,28.9,657.0,941.44,697.49
2018,7,21,15,45,762.0,110.5,4.3,28.2,615.0,933.63,695.92
2018,7,21,16,0,748.0,107.0,4.3,27.5,573.0,922.4,692.17
2018,7,21,16,15,730.0,102.5,4.3,26.9,527.0,902.6,682.31
2018,7,21,16,30,712.0,98.0,4.3,26.3,481.0,879.65,670.26
2018,7,21,16,45,687.5,93.5,4.3,25.75,433.5,853.77,655.85
2018,7,21,17,0,663.0,89.0,4.3,25.2,386.0,819.28,635.02
2018,7,21,17,15,627.0,83.5,4.2,24.45,337.0,769.88,602.94
2018,7,21,17,30,591.0,78.0,4.1,23.7,288.0,719.05,568.77
2018,7,21,17,45,539.5,72.0,3.95,22.95,240.0,651.74,520.65
2018,7,21,18,0,488.0,66.0,3.8,22.2,192.0,584.48,470.42
2018,7,21,18,15,425.0,57.0,3.7,21.5,149.5,503.7,407.09
2018,7,21,18,30,362.0,48.0,3.6,20.8,107.0,424.87,342.05
2018,7,21,18,45,258.5,36.0,3.45,20.05,71.0,309.32,243.04
2018,7,21,19,0,155.0,24.0,3.3,19.3,35.0,193.97,98.34
2018,7,21,19,15,82.5,13.0,3.2,18.85,18.5,72.5,0.0
2018,7,21,19,30,10.0,2.0,3.1,18.4,2.0,0.0,0.0
2018,7,21,19,45,5.0,1.0,3.05,18.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.95,17.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.85,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.6,16.15,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.15,15.3,0.0,0.0,0.0
