Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,356.06,284.25
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,201.98,104.44
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,77.34,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.79,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,3.4,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,6.06,0.0
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,10.24,3.29
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,14.44,7.18
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,19.79,12.05
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,25.16,16.87
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,32.08,22.97
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,39.02,29.0
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,56.81,44.44
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,73.81,58.94
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,92.91,75.01
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,111.58,90.46
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,123.09,99.67
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,134.49,108.69
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,144.5,116.48
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,154.4,124.14
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,164.48,131.89
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,174.95,133.62
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,189.76,144.22
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,205.15,155.41
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,221.86,167.5
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,251.6,189.63
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,263.5,198.52
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,275.73,207.71
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,292.66,220.39
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,310.54,233.76
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,328.78,247.61
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,348.12,262.3
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,365.41,275.56
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,383.48,289.44
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,437.65,330.98
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,485.32,367.65
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,600.28,455.14
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,726.26,548.37
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,796.86,601.28
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,876.04,659.94
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,878.38,663.38
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,876.84,664.79
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,867.59,660.1
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,846.4,647.17
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,822.14,634.16
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,794.86,618.85
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,752.18,591.37
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,707.13,561.5
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,649.01,521.0
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,589.56,478.21
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,528.26,432.33
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,446.13,368.58
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,364.46,301.85
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,283.59,233.09
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,199.98,158.24
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,104.27,41.02
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,36.76,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.57,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,7.47,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,13.39,4.98
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,25.17,16.25
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,36.63,26.74
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,46.3,35.51
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,56.33,44.41
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,58.05,45.82
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,59.61,46.99
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,65.66,52.02
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,71.68,56.92
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,84.29,67.42
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,96.75,77.62
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,115.48,92.97
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,133.84,107.76
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,156.41,125.83
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,183.59,147.39
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,206.41,165.09
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,217.11,163.62
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,222.82,157.41
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,250.62,168.9
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,288.16,192.57
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,347.59,236.31
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,402.15,281.82
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,458.63,328.5
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,512.76,372.76
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,566.31,415.35
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,617.01,455.11
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,665.95,492.6
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,711.59,526.65
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,754.82,558.28
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,793.94,587.45
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,830.25,614.39
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,861.89,636.75
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,890.26,656.95
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,910.67,672.63
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,927.35,686.06
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,937.37,695.27
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,943.52,702.12
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,940.99,702.04
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,942.98,705.24
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,927.89,700.49
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,909.19,693.3
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,880.52,677.37
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,848.7,658.95
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,802.19,629.67
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,753.34,597.65
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,686.29,550.55
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,618.16,500.28
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,526.86,428.98
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,435.2,353.44
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,320.94,252.36
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,192.93,52.56
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,69.13,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,11.8,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,19.78,9.8
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,33.19,23.16
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,46.64,35.53
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,54.81,43.04
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,64.73,51.86
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,75.72,61.41
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,88.54,72.34
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,106.04,87.11
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,123.33,101.43
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,139.28,114.4
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,159.17,130.5
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,173.13,141.43
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,177.84,144.62
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,188.15,152.48
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,198.12,159.99
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,205.85,165.66
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,203.42,153.42
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,231.73,166.14
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,266.87,187.95
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,296.29,206.55
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,344.12,242.05
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,396.51,284.0
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,455.9,331.77
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,507.84,374.58
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,558.98,415.7
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,607.26,454.12
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,653.84,490.41
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,695.34,522.16
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,734.3,551.5
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,769.37,578.32
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,801.61,602.9
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,828.3,623.24
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,851.7,641.25
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,867.23,654.17
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,879.06,664.64
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,883.38,670.18
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,883.9,673.04
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,874.78,668.29
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,861.84,661.05
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,831.52,643.86
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,807.12,630.76
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,770.52,607.92
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,731.49,582.83
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,678.39,546.28
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,623.84,507.5
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,554.53,455.46
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,485.29,401.15
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,400.2,331.3
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,297.6,244.82
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,209.59,163.82
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,104.89,5.05
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,37.06,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,7.47,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,12.95,4.29
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,23.69,14.96
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,34.2,24.67
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,46.27,35.64
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,58.25,46.34
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,65.49,52.63
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,72.66,58.71
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,82.13,66.67
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,91.54,74.44
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,105.86,86.29
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,120.0,97.81
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,132.41,107.74
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,144.69,117.44
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,161.54,130.83
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,178.08,143.82
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,184.38,148.3
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,202.74,155.03
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,233.94,175.64
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,260.53,192.56
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,289.12,207.31
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,341.15,242.55
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,391.26,280.23
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,456.31,330.56
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,509.07,373.73
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,561.24,415.39
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,609.7,453.62
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,656.29,489.55
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,698.45,521.33
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,737.96,550.59
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,773.39,577.34
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,805.95,601.84
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,832.46,621.92
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,855.63,639.65
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,871.31,652.6
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,883.28,663.12
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,887.73,668.21
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,888.33,670.7
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,878.77,665.71
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,865.36,658.26
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,833.9,640.25
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,808.46,626.39
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,770.72,602.77
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,730.52,576.93
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,677.97,541.19
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,624.01,503.24
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,554.98,452.0
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,485.94,398.32
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,401.4,329.5
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,318.81,259.14
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,209.22,160.69
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,100.53,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,36.62,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,12.59,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,21.89,10.82
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,35.21,24.96
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,48.36,37.19
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,60.63,48.38
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,71.95,58.47
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,84.29,69.16
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,96.2,79.23
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,107.92,88.94
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,119.19,98.07
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,130.36,106.93
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,141.25,115.42
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,121.89,98.46
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,106.83,85.3
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,110.26,87.72
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,113.45,89.9
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,122.88,97.24
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,139.48,99.91
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,190.06,119.84
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,242.61,154.06
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,295.57,194.76
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,349.8,238.83
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,403.23,283.05
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,457.0,326.95
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,509.38,369.0
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,561.4,409.68
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,611.68,448.48
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,661.23,485.9
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,708.14,520.71
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,748.63,550.65
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,786.52,578.99
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,821.61,605.14
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,851.58,627.5
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,878.29,646.87
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,905.74,667.51
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,921.91,680.8
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,930.37,689.09
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,934.96,695.03
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,925.08,690.01
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,911.22,682.51
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,871.53,661.04
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,828.07,636.5
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,821.94,636.74
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,812.66,634.39
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,762.08,601.67
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,709.16,566.18
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,631.9,510.26
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,562.94,458.09
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,471.29,384.97
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,382.58,310.27
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,272.54,206.27
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,137.07,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,46.91,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,8.26,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,14.52,4.94
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,21.17,12.73
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,27.65,18.87
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,31.52,22.52
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,35.85,26.43
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,42.57,32.34
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,48.28,37.25
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,79.93,64.76
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,109.26,89.71
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,126.3,103.67
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,146.27,119.89
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,112.15,90.45
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,95.37,75.86
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,91.41,72.15
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,87.88,68.83
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,96.56,75.73
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,103.8,81.35
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,162.53,91.32
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,222.24,130.06
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,282.47,177.63
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,342.96,228.69
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,402.65,280.15
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,461.87,330.66
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,518.88,378.22
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,574.76,423.56
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,627.86,465.98
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,678.86,505.72
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,725.23,541.21
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,768.77,573.95
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,808.56,603.81
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,845.27,629.92
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,877.49,652.91
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,906.26,673.68
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,928.79,690.79
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,947.57,705.59
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,959.66,716.4
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,967.87,724.85
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,979.79,734.64
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,975.28,733.45
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,961.37,729.25
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,943.66,722.48
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,913.59,705.82
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,880.17,686.48
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,840.48,661.86
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,792.08,629.83
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,723.92,581.57
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,655.0,530.05
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,558.64,453.72
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,464.01,374.02
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,329.53,245.07
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,134.1,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,7.08,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,11.02,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,19.75,8.15
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,30.88,20.92
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,44.6,33.6
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,37.61,27.77
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,35.77,26.22
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,47.11,36.2
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,58.1,45.7
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,84.47,68.43
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,109.82,89.85
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,116.55,95.06
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,123.77,100.64
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,101.72,81.48
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,92.32,73.16
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,94.24,74.45
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,96.03,75.64
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,99.85,78.52
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,109.83,86.5
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,164.28,97.01
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,220.22,133.6
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,276.57,178.19
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,333.66,226.45
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,389.39,274.53
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,444.94,321.95
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,499.15,367.4
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,552.45,410.95
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,602.22,451.09
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,649.99,488.76
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,694.39,522.86
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,736.17,554.34
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,773.43,582.97
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,807.74,609.22
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,836.83,630.31
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,862.54,649.17
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,881.62,664.0
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,897.0,676.51
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,905.74,684.54
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,910.66,690.19
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,913.22,693.62
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,905.19,689.9
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,889.22,683.21
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,869.76,674.06
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,840.0,656.17
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,807.22,635.8
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,760.34,604.71
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,711.34,570.94
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,643.98,521.57
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,575.89,469.18
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,480.0,391.89
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,383.68,310.0
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,266.28,192.07
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,87.74,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,3.54,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,6.27,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,11.02,3.83
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,15.82,8.31
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,21.0,13.06
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,26.2,17.75
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,36.05,26.47
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,46.74,35.82
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,52.93,41.09
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,59.15,46.3
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,71.89,57.07
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,84.18,67.3
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,91.83,73.45
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,99.41,79.49
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,123.62,99.45
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,147.08,118.51
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,149.14,119.73
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,151.27,121.05
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,172.95,131.93
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,195.59,148.87
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,215.33,163.64
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,227.27,172.45
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,254.58,192.96
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,284.47,215.47
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,312.29,236.38
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,345.44,261.67
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,409.69,310.99
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,490.3,372.53
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,512.03,389.43
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,521.26,397.29
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,587.87,447.78
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,646.55,492.07
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,775.67,589.71
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,886.42,668.53
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,909.96,685.14
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,929.87,700.02
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,942.62,710.36
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,951.52,718.33
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,951.93,720.3
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,948.53,719.91
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,950.2,724.85
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,936.13,718.97
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,911.84,705.15
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,884.27,688.82
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,842.32,662.1
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,797.88,632.56
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,734.1,587.05
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,677.45,544.24
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,582.25,468.47
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,489.47,389.23
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,344.66,237.44
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,146.01,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,11.41,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,21.53,7.9
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,29.67,19.75
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,37.89,27.64
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,43.49,32.88
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,49.12,37.94
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,53.76,41.96
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,63.15,50.02
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,66.64,52.8
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,70.07,55.47
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,71.88,56.71
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,73.68,57.92
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,75.3,58.98
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,85.63,67.4
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,86.98,68.19
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,88.22,68.91
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,88.17,68.58
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,93.07,72.37
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,152.77,84.18
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,213.46,123.28
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,273.41,170.67
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,333.53,221.71
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,393.07,273.47
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,452.13,324.38
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,509.57,372.83
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,565.83,419.05
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,618.75,461.8
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,669.55,501.87
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,716.77,538.4
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,761.29,572.23
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,802.1,602.41
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,839.9,629.1
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,872.87,652.5
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,902.42,673.65
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,924.21,690.2
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,942.14,704.38
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,955.53,715.57
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,965.08,724.4
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,964.57,725.78
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,960.13,724.72
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,959.8,729.08
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,943.57,722.54
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,916.13,707.03
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,885.37,688.91
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,838.77,658.79
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,796.8,630.91
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,625.01,503.65
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,456.26,372.8
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,397.07,323.58
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,339.93,271.64
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,211.22,136.1
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,39.98,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,30,5,15,2.5,0.5,1.05,14.85,0.5,0.0,0.0
2018,8,30,5,30,5.0,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,30,5,45,5.0,3.5,1.35,15.6,3.5,2.75,0.0
2018,8,30,6,0,5.0,6.0,1.5,16.0,6.0,4.7,0.0
2018,8,30,6,15,2.5,9.0,1.55,16.4,9.0,7.05,0.35
2018,8,30,6,30,0.0,12.0,1.6,16.8,12.0,9.1,2.33
2018,8,30,6,45,0.0,17.0,1.7,17.15,17.0,12.91,5.79
2018,8,30,7,0,0.0,22.0,1.8,17.5,22.0,16.73,9.23
2018,8,30,7,15,0.0,25.0,1.75,17.8,25.0,19.04,11.26
2018,8,30,7,30,0.0,28.0,1.7,18.1,28.0,21.35,13.26
2018,8,30,7,45,0.0,38.0,1.65,18.35,38.0,29.03,19.96
2018,8,30,8,0,0.0,48.0,1.6,18.6,48.0,36.74,26.6
2018,8,30,8,15,0.0,70.0,1.55,18.95,70.0,53.75,41.21
2018,8,30,8,30,0.0,92.0,1.5,19.3,92.0,70.68,55.54
2018,8,30,8,45,1.0,115.5,1.45,19.65,116.0,87.62,69.67
2018,8,30,9,0,2.0,139.0,1.4,20.0,140.0,104.21,83.34
2018,8,30,9,15,8.0,175.0,1.45,20.55,180.5,128.93,103.54
2018,8,30,9,30,14.0,211.0,1.5,21.1,221.0,152.88,122.78
2018,8,30,9,45,58.0,262.0,1.55,21.6,305.5,173.89,139.39
2018,8,30,10,0,102.0,313.0,1.6,22.1,390.0,189.75,151.67
2018,8,30,10,15,99.0,335.5,1.7,22.5,412.5,225.95,168.94
2018,8,30,10,30,96.0,358.0,1.8,22.9,435.0,249.84,185.87
2018,8,30,10,45,93.0,332.5,1.95,23.3,409.0,246.84,183.52
2018,8,30,11,0,90.0,307.0,2.1,23.7,383.0,235.1,175.07
2018,8,30,11,15,115.5,326.0,2.2,24.0,425.0,267.44,199.47
2018,8,30,11,30,141.0,345.0,2.3,24.3,467.0,303.62,226.87
2018,8,30,11,45,169.0,371.5,2.45,24.6,518.5,349.74,261.7
2018,8,30,12,0,197.0,398.0,2.6,24.9,570.0,400.15,299.53
2018,8,30,12,15,486.5,292.5,2.7,25.05,717.0,511.34,382.99
2018,8,30,12,30,776.0,187.0,2.8,25.2,864.0,640.57,479.39
2018,8,30,12,45,831.5,157.0,2.9,25.3,875.0,698.07,522.83
2018,8,30,13,0,887.0,127.0,3.0,25.4,886.0,748.52,561.54
2018,8,30,13,15,884.0,125.0,3.05,25.4,868.5,787.28,590.65
2018,8,30,13,30,881.0,123.0,3.1,25.4,851.0,823.1,615.94
2018,8,30,13,45,875.5,121.5,3.2,25.35,826.5,854.21,638.31
2018,8,30,14,0,870.0,120.0,3.3,25.3,802.0,881.97,658.51
2018,8,30,14,15,862.0,117.5,3.35,25.1,770.5,903.06,674.44
2018,8,30,14,30,854.0,115.0,3.4,24.9,739.0,932.51,696.24
2018,8,30,14,45,843.5,112.0,3.45,24.65,701.5,943.67,705.95
2018,8,30,15,0,833.0,109.0,3.5,24.4,664.0,950.9,713.36
2018,8,30,15,15,817.0,106.0,3.5,24.4,620.5,948.87,713.7
2018,8,30,15,30,801.0,103.0,3.5,24.4,577.0,942.88,711.59
2018,8,30,15,45,781.0,99.0,3.55,23.65,529.5,927.9,705.86
2018,8,30,16,0,761.0,95.0,3.6,22.9,482.0,909.18,697.56
2018,8,30,16,15,733.5,90.5,3.6,22.3,431.5,885.66,685.05
2018,8,30,16,30,706.0,86.0,3.6,21.7,381.0,852.86,665.63
