Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,16,45,666.5,80.5,3.6,21.15,329.0,804.11,633.9
2018,8,30,17,0,627.0,75.0,3.6,20.6,277.0,753.21,599.32
2018,8,30,17,15,568.0,67.5,3.55,19.9,225.5,679.27,545.69
2018,8,30,17,30,509.0,60.0,3.5,19.2,174.0,604.82,488.69
2018,8,30,17,45,416.5,50.5,3.4,18.45,127.5,497.46,402.44
2018,8,30,18,0,324.0,41.0,3.3,17.7,81.0,392.35,312.13
2018,8,30,18,15,205.5,27.0,3.2,17.25,48.0,258.25,152.8
2018,8,30,18,30,87.0,13.0,3.1,16.8,15.0,81.56,0.0
2018,8,30,18,45,43.5,6.5,3.0,16.3,7.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.15,12.95,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,31,5,15,5.5,0.5,1.45,13.5,0.5,0.0,0.0
2018,8,31,5,30,11.0,1.0,1.7,14.0,1.0,0.0,0.0
2018,8,31,5,45,21.5,4.5,1.9,14.45,5.5,3.54,0.0
2018,8,31,6,0,32.0,8.0,2.1,14.9,10.0,6.36,0.0
2018,8,31,6,15,16.0,12.0,2.1,15.4,13.0,9.76,2.65
2018,8,31,6,30,0.0,16.0,2.1,15.9,16.0,12.15,5.02
2018,8,31,6,45,0.0,21.5,2.1,16.4,21.5,16.35,8.86
2018,8,31,7,0,0.0,27.0,2.1,16.9,27.0,20.56,12.65
2018,8,31,7,15,0.0,34.5,2.0,17.45,34.5,26.31,17.74
2018,8,31,7,30,0.0,42.0,1.9,18.0,42.0,32.09,22.75
2018,8,31,7,45,0.0,65.5,1.8,18.55,65.5,50.22,38.51
2018,8,31,8,0,0.0,89.0,1.7,19.1,89.0,67.98,53.66
2018,8,31,8,15,6.0,131.0,1.6,19.85,134.5,97.42,78.47
2018,8,31,8,30,12.0,173.0,1.5,20.6,180.0,125.6,101.67
2018,8,31,8,45,76.5,223.5,1.45,21.4,271.0,151.07,122.13
2018,8,31,9,0,141.0,274.0,1.4,22.2,362.0,171.64,138.18
2018,8,31,9,15,439.5,210.0,1.45,22.85,510.0,128.63,102.21
2018,8,31,9,30,738.0,146.0,1.5,23.5,658.0,97.34,76.01
2018,8,31,9,45,808.0,125.0,1.55,24.2,712.0,93.72,72.7
2018,8,31,10,0,878.0,104.0,1.6,24.9,766.0,96.25,74.44
2018,8,31,10,15,886.5,105.0,1.7,25.55,795.0,154.25,85.99
2018,8,31,10,30,895.0,106.0,1.8,26.2,824.0,213.2,122.98
2018,8,31,10,45,901.0,106.0,1.9,26.85,845.5,271.74,168.31
2018,8,31,11,0,907.0,106.0,2.0,27.5,867.0,330.46,217.17
2018,8,31,11,15,911.0,106.5,2.15,27.9,881.5,388.78,266.8
2018,8,31,11,30,915.0,107.0,2.3,28.3,896.0,446.62,315.53
2018,8,31,11,45,917.0,106.5,2.45,28.7,902.0,502.14,361.47
2018,8,31,12,0,919.0,106.0,2.6,29.1,908.0,556.44,405.24
2018,8,31,12,15,921.0,105.0,2.75,29.25,907.0,608.92,446.89
2018,8,31,12,30,923.0,104.0,2.9,29.4,906.0,659.68,486.26
2018,8,31,12,45,924.5,101.5,3.1,29.55,897.0,706.91,522.52
2018,8,31,13,0,926.0,99.0,3.3,29.7,888.0,751.81,556.49
2018,8,31,13,15,923.0,98.0,3.45,29.6,871.0,792.15,586.4
2018,8,31,13,30,920.0,97.0,3.6,29.5,854.0,829.48,612.98
2018,8,31,13,45,915.5,95.5,3.75,29.35,829.5,861.93,636.48
2018,8,31,14,0,911.0,94.0,3.9,29.2,805.0,890.97,657.82
2018,8,31,14,15,903.5,93.0,4.0,28.85,774.0,914.35,675.82
2018,8,31,14,30,896.0,92.0,4.1,28.5,743.0,934.03,691.57
2018,8,31,14,45,886.0,89.5,4.25,28.15,705.0,945.95,702.62
2018,8,31,15,0,876.0,87.0,4.4,27.8,667.0,953.97,711.3
2018,8,31,15,15,861.0,85.0,4.4,27.8,623.5,953.85,712.95
2018,8,31,15,30,846.0,83.0,4.4,27.8,580.0,949.88,712.21
2018,8,31,15,45,829.0,80.0,4.5,26.55,533.0,951.02,719.18
2018,8,31,16,0,812.0,77.0,4.6,25.3,486.0,936.49,715.61
2018,8,31,16,15,789.0,73.0,4.5,24.5,436.0,911.11,701.74
2018,8,31,16,30,766.0,69.0,4.4,23.7,386.0,882.43,685.46
2018,8,31,16,45,730.5,64.5,4.3,22.9,333.5,837.75,657.03
2018,8,31,17,0,695.0,60.0,4.2,22.1,281.0,790.62,625.57
2018,8,31,17,15,547.5,62.0,4.0,21.15,216.0,651.44,523.33
2018,8,31,17,30,400.0,64.0,3.8,20.2,151.0,500.13,406.78
2018,8,31,17,45,372.5,49.0,3.6,19.25,113.0,454.91,368.38
2018,8,31,18,0,345.0,34.0,3.4,18.3,75.0,403.87,318.87
2018,8,31,18,15,211.5,22.5,3.25,17.7,44.0,254.16,129.27
2018,8,31,18,30,78.0,11.0,3.1,17.1,13.0,72.46,0.0
2018,8,31,18,45,39.0,5.5,2.95,16.5,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,1,5,45,98.5,11.5,1.9,14.4,18.0,9.05,0.0
2018,9,1,6,0,197.0,23.0,2.1,14.9,36.0,18.88,2.97
2018,9,1,6,15,306.5,36.0,2.1,15.4,76.5,29.47,19.31
2018,9,1,6,30,416.0,49.0,2.1,15.9,117.0,40.0,29.35
2018,9,1,6,45,279.5,60.0,2.05,16.45,113.0,44.56,33.75
2018,9,1,7,0,143.0,71.0,2.0,17.0,109.0,51.78,40.25
2018,9,1,7,15,74.0,95.0,1.85,17.8,115.0,68.53,54.85
2018,9,1,7,30,5.0,119.0,1.7,18.6,121.0,86.7,70.35
2018,9,1,7,45,53.5,151.0,1.6,19.35,175.0,105.4,85.99
2018,9,1,8,0,102.0,183.0,1.5,20.1,229.0,121.95,99.47
2018,9,1,8,15,359.0,162.5,1.5,20.8,352.5,106.74,85.98
2018,9,1,8,30,616.0,142.0,1.5,21.5,476.0,99.44,79.33
2018,9,1,8,45,706.5,127.5,1.45,22.2,542.5,90.54,71.4
2018,9,1,9,0,797.0,113.0,1.4,22.9,609.0,89.72,70.3
2018,9,1,9,15,803.5,120.0,1.5,23.5,648.0,93.2,72.84
2018,9,1,9,30,810.0,127.0,1.6,24.1,687.0,96.44,75.16
2018,9,1,9,45,810.5,135.5,1.75,24.65,720.0,100.18,77.92
2018,9,1,10,0,811.0,144.0,1.9,25.2,753.0,105.78,82.19
2018,9,1,10,15,820.5,146.0,2.05,25.65,782.5,162.23,94.59
2018,9,1,10,30,830.0,148.0,2.2,26.1,812.0,220.0,131.07
2018,9,1,10,45,836.5,149.5,2.3,26.55,834.0,277.89,175.83
2018,9,1,11,0,843.0,151.0,2.4,27.0,856.0,336.29,224.23
2018,9,1,11,15,847.0,152.0,2.55,27.3,870.0,393.78,272.99
2018,9,1,11,30,851.0,153.0,2.7,27.6,884.0,450.98,321.05
2018,9,1,11,45,853.5,152.5,2.85,27.9,890.0,505.91,366.46
2018,9,1,12,0,856.0,152.0,3.0,28.2,896.0,559.84,409.94
2018,9,1,12,15,851.5,154.5,3.1,28.35,893.0,610.9,450.31
2018,9,1,12,30,847.0,157.0,3.2,28.5,890.0,659.91,488.14
2018,9,1,12,45,839.0,160.0,3.35,28.65,879.0,704.74,522.31
2018,9,1,13,0,831.0,163.0,3.5,28.8,868.0,746.8,553.85
2018,9,1,13,15,826.5,161.0,3.55,28.75,850.0,784.17,581.82
2018,9,1,13,30,822.0,159.0,3.6,28.7,832.0,818.48,607.34
2018,9,1,13,45,815.5,156.0,3.65,28.65,807.0,847.03,627.87
2018,9,1,14,0,809.0,153.0,3.7,28.6,782.0,872.07,645.86
2018,9,1,14,15,800.0,150.0,3.75,28.3,750.5,891.31,660.74
2018,9,1,14,30,791.0,147.0,3.8,28.0,719.0,906.77,673.3
2018,9,1,14,45,779.0,142.5,3.8,27.75,681.0,914.12,680.19
2018,9,1,15,0,767.0,138.0,3.8,27.5,643.0,925.38,689.99
2018,9,1,15,15,749.0,134.0,3.8,27.5,599.5,920.18,688.12
2018,9,1,15,30,731.0,130.0,3.8,27.5,556.0,911.12,683.89
2018,9,1,15,45,710.0,124.0,3.75,26.5,509.0,892.99,675.96
2018,9,1,16,0,689.0,118.0,3.7,25.5,462.0,871.29,665.52
2018,9,1,16,15,662.5,110.5,3.65,24.7,412.5,838.95,646.87
2018,9,1,16,30,636.0,103.0,3.6,23.9,363.0,803.53,625.58
2018,9,1,16,45,596.5,94.5,3.5,23.1,312.0,751.38,591.12
2018,9,1,17,0,557.0,86.0,3.4,22.3,261.0,697.08,553.7
2018,9,1,17,15,499.0,76.0,3.3,21.35,210.5,621.71,498.71
2018,9,1,17,30,441.0,66.0,3.2,20.4,160.0,545.71,440.16
2018,9,1,17,45,357.0,52.5,3.05,19.45,115.0,441.22,355.64
2018,9,1,18,0,273.0,39.0,2.9,18.5,70.0,345.24,271.04
2018,9,1,18,15,163.5,24.0,2.9,17.9,40.0,211.69,81.92
2018,9,1,18,30,54.0,9.0,2.9,17.3,10.0,51.15,0.0
2018,9,1,18,45,27.0,4.5,2.95,16.7,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,2,5,45,73.0,11.5,1.8,13.35,16.0,9.05,0.0
2018,9,2,6,0,146.0,23.0,2.0,13.9,32.0,17.45,0.86
2018,9,2,6,15,251.0,37.5,2.0,14.5,71.0,28.49,18.45
2018,9,2,6,30,356.0,52.0,2.0,15.1,110.0,39.56,29.04
2018,9,2,6,45,430.5,63.0,2.05,15.7,158.0,50.48,39.06
2018,9,2,7,0,505.0,74.0,2.1,16.3,206.0,58.75,46.51
2018,9,2,7,15,557.0,82.0,2.05,17.1,257.5,64.37,51.35
2018,9,2,7,30,609.0,90.0,2.0,17.9,309.0,69.92,55.95
2018,9,2,7,45,647.5,95.5,1.95,18.7,360.5,73.4,58.63
2018,9,2,8,0,686.0,101.0,1.9,19.5,412.0,76.84,61.21
2018,9,2,8,15,714.0,105.5,1.9,20.35,461.5,79.35,62.93
2018,9,2,8,30,742.0,110.0,1.9,21.2,511.0,81.81,64.58
2018,9,2,8,45,763.5,113.5,1.9,22.0,557.0,90.45,71.45
2018,9,2,9,0,785.0,117.0,1.9,22.8,603.0,92.1,72.37
2018,9,2,9,15,793.5,123.0,1.95,23.65,642.5,94.92,74.27
2018,9,2,9,30,802.0,129.0,2.0,24.5,682.0,97.55,76.0
2018,9,2,9,45,805.5,135.5,2.0,25.35,715.0,100.16,77.72
2018,9,2,10,0,809.0,142.0,2.0,26.2,748.0,103.82,80.28
2018,9,2,10,15,818.5,144.0,2.05,26.85,777.0,160.17,92.84
2018,9,2,10,30,828.0,146.0,2.1,27.5,806.0,217.84,128.79
2018,9,2,10,45,835.0,147.5,2.15,28.2,828.0,275.73,173.0
2018,9,2,11,0,842.0,149.0,2.2,28.9,850.0,334.18,220.78
2018,9,2,11,15,847.0,149.0,2.25,29.4,864.0,391.26,268.42
2018,9,2,11,30,852.0,149.0,2.3,29.9,878.0,448.12,315.29
2018,9,2,11,45,855.0,148.5,2.3,30.4,884.5,503.25,359.63
2018,9,2,12,0,858.0,148.0,2.3,30.9,891.0,557.41,401.85
2018,9,2,12,15,854.0,149.5,2.4,31.1,887.5,607.99,441.11
2018,9,2,12,30,850.0,151.0,2.5,31.3,884.0,656.49,477.84
2018,9,2,12,45,842.0,153.5,2.6,31.55,872.5,700.9,510.74
2018,9,2,13,0,834.0,156.0,2.7,31.8,861.0,742.51,541.0
2018,9,2,13,15,830.5,153.5,2.75,31.75,843.5,780.09,568.54
2018,9,2,13,30,827.0,151.0,2.8,31.7,826.0,814.66,593.71
2018,9,2,13,45,821.0,148.5,2.9,31.65,801.0,844.02,614.42
2018,9,2,14,0,815.0,146.0,3.0,31.6,776.0,869.94,632.93
2018,9,2,14,15,806.0,143.0,3.05,31.25,744.5,889.16,647.64
2018,9,2,14,30,797.0,140.0,3.1,30.9,713.0,904.61,660.12
2018,9,2,14,45,785.0,136.0,3.2,30.6,675.0,912.42,667.97
2018,9,2,15,0,773.0,132.0,3.3,30.3,637.0,916.3,673.48
2018,9,2,15,15,754.5,128.0,3.3,30.3,593.5,917.73,676.11
2018,9,2,15,30,736.0,124.0,3.3,30.3,550.0,908.12,671.55
2018,9,2,15,45,714.0,118.0,3.4,29.1,502.5,888.91,664.49
2018,9,2,16,0,692.0,112.0,3.5,27.9,455.0,866.13,654.85
2018,9,2,16,15,663.5,105.5,3.5,26.95,405.5,832.96,636.46
2018,9,2,16,30,635.0,99.0,3.5,26.0,356.0,796.77,615.4
2018,9,2,16,45,593.0,91.5,3.5,25.05,305.0,743.42,581.06
2018,9,2,17,0,551.0,84.0,3.5,24.1,254.0,687.98,543.61
2018,9,2,17,15,490.0,74.0,3.45,23.0,204.0,609.94,487.1
2018,9,2,17,30,429.0,64.0,3.4,21.9,154.0,531.48,426.96
2018,9,2,17,45,341.0,51.5,3.3,20.75,110.0,425.25,341.32
2018,9,2,18,0,253.0,39.0,3.2,19.6,66.0,328.65,255.29
2018,9,2,18,15,149.0,24.0,3.15,18.85,37.5,197.23,41.75
2018,9,2,18,30,45.0,9.0,3.1,18.1,9.0,43.72,0.0
2018,9,2,18,45,22.5,4.5,3.1,17.4,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,3,5,45,54.5,10.0,1.75,13.35,13.0,7.87,0.0
2018,9,3,6,0,109.0,20.0,2.0,13.8,26.0,15.17,0.0
2018,9,3,6,15,206.5,35.5,2.05,14.35,62.5,26.84,16.97
2018,9,3,6,30,304.0,51.0,2.1,14.9,99.0,38.5,28.09
2018,9,3,6,45,247.0,55.5,2.15,15.5,104.0,41.18,30.87
2018,9,3,7,0,190.0,60.0,2.2,16.1,109.0,43.45,33.02
2018,9,3,7,15,95.0,73.5,2.2,16.7,98.0,55.07,43.25
2018,9,3,7,30,0.0,87.0,2.2,17.3,87.0,65.51,52.24
2018,9,3,7,45,15.0,123.5,2.15,17.85,130.5,90.8,73.97
2018,9,3,8,0,30.0,160.0,2.1,18.4,174.0,111.31,91.17
2018,9,3,8,15,101.0,193.5,2.1,19.15,246.5,128.3,105.02
2018,9,3,8,30,172.0,227.0,2.1,19.9,319.0,147.96,120.86
2018,9,3,8,45,375.0,201.5,2.1,20.65,425.5,126.52,102.17
2018,9,3,9,0,578.0,176.0,2.1,21.4,532.0,115.79,92.63
2018,9,3,9,15,662.5,162.0,2.1,22.05,596.5,106.91,84.76
2018,9,3,9,30,747.0,148.0,2.1,22.7,661.0,99.15,77.9
2018,9,3,9,45,750.0,157.0,2.15,23.35,694.5,102.51,80.32
2018,9,3,10,0,753.0,166.0,2.2,24.0,728.0,105.99,82.82
2018,9,3,10,15,763.5,168.0,2.25,24.6,756.5,160.53,96.02
2018,9,3,10,30,774.0,170.0,2.3,25.2,785.0,223.68,136.84
2018,9,3,10,45,781.5,171.5,2.35,25.75,806.5,278.8,179.19
2018,9,3,11,0,789.0,173.0,2.4,26.3,828.0,334.61,225.23
2018,9,3,11,15,794.0,174.0,2.45,26.7,842.5,389.73,271.67
2018,9,3,11,30,799.0,175.0,2.5,27.1,857.0,444.79,317.54
2018,9,3,11,45,802.5,175.0,2.6,27.5,863.5,498.15,361.27
2018,9,3,12,0,806.0,175.0,2.7,27.9,870.0,550.74,403.24
2018,9,3,12,15,809.0,172.5,2.8,28.05,869.0,600.13,442.25
2018,9,3,12,30,812.0,170.0,2.9,28.2,868.0,648.05,479.27
2018,9,3,12,45,814.5,166.0,2.95,28.4,859.0,692.68,512.91
2018,9,3,13,0,817.0,162.0,3.0,28.6,850.0,735.2,544.37
2018,9,3,13,15,812.5,160.5,3.1,28.5,832.5,772.32,572.41
2018,9,3,13,30,808.0,159.0,3.2,28.4,815.0,806.45,598.11
2018,9,3,13,45,801.0,156.5,3.3,28.3,790.0,834.45,618.78
2018,9,3,14,0,794.0,154.0,3.4,28.2,765.0,858.98,636.83
2018,9,3,14,15,784.0,151.0,3.45,27.85,733.0,876.81,650.9
2018,9,3,14,30,774.0,148.0,3.5,27.5,701.0,890.85,662.65
2018,9,3,14,45,760.0,144.5,3.55,27.1,663.0,904.59,674.56
2018,9,3,15,0,746.0,141.0,3.6,26.7,625.0,907.31,679.22
2018,9,3,15,15,726.5,136.5,3.6,26.7,581.5,899.73,675.76
2018,9,3,15,30,707.0,132.0,3.6,26.7,538.0,888.3,669.87
2018,9,3,15,45,682.5,126.0,3.55,25.45,490.5,866.48,659.88
2018,9,3,16,0,658.0,120.0,3.5,24.2,443.0,841.13,647.29
2018,9,3,16,15,625.5,113.5,3.45,23.45,393.5,803.97,624.73
2018,9,3,16,30,593.0,107.0,3.4,22.7,344.0,763.81,599.45
2018,9,3,16,45,543.5,98.5,3.3,21.9,292.0,702.08,557.25
2018,9,3,17,0,494.0,90.0,3.2,21.1,240.0,631.21,506.54
2018,9,3,17,15,379.5,78.0,3.05,20.35,180.0,503.02,408.95
2018,9,3,17,30,265.0,66.0,2.9,19.6,120.0,377.88,308.92
2018,9,3,17,45,197.5,51.0,2.75,18.8,84.5,295.04,238.87
2018,9,3,18,0,130.0,36.0,2.6,18.0,49.0,194.64,149.69
2018,9,3,18,15,80.5,21.5,2.5,17.6,28.0,118.19,0.0
2018,9,3,18,30,31.0,7.0,2.4,17.2,7.0,30.69,0.0
2018,9,3,18,45,15.5,3.5,2.3,16.8,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.55,13.2,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,4,5,45,72.0,11.0,2.15,13.7,15.0,8.65,0.0
2018,9,4,6,0,144.0,22.0,2.4,14.2,30.0,16.7,0.0
2018,9,4,6,15,251.5,36.0,2.45,14.8,68.0,27.39,17.26
2018,9,4,6,30,359.0,50.0,2.5,15.4,106.0,40.6,29.82
2018,9,4,6,45,279.5,55.0,2.6,16.0,108.5,41.13,30.73
2018,9,4,7,0,200.0,60.0,2.7,16.6,111.0,43.58,33.05
2018,9,4,7,15,100.0,75.0,2.6,17.25,100.5,56.09,44.05
2018,9,4,7,30,0.0,90.0,2.5,17.9,90.0,67.5,53.87
2018,9,4,7,45,13.0,124.5,2.45,18.55,130.5,91.35,74.26
2018,9,4,8,0,26.0,159.0,2.4,19.2,171.0,110.59,90.31
2018,9,4,8,15,74.0,191.5,2.3,19.95,230.0,130.92,106.95
2018,9,4,8,30,122.0,224.0,2.2,20.7,289.0,145.25,118.26
2018,9,4,8,45,374.0,192.0,2.1,21.5,416.5,121.25,97.44
2018,9,4,9,0,626.0,160.0,2.0,22.3,544.0,107.16,85.12
2018,9,4,9,15,724.0,138.0,2.0,23.05,611.0,94.53,74.14
2018,9,4,9,30,822.0,116.0,2.0,23.8,678.0,90.33,70.26
2018,9,4,9,45,841.5,114.5,1.95,24.6,715.5,88.95,68.73
2018,9,4,10,0,861.0,113.0,1.9,25.4,753.0,97.61,75.49
2018,9,4,10,15,869.5,114.5,1.9,26.1,782.0,154.76,87.76
2018,9,4,10,30,878.0,116.0,1.9,26.8,811.0,213.38,123.77
2018,9,4,10,45,884.0,117.0,1.9,27.5,832.5,271.92,168.54
2018,9,4,11,0,890.0,118.0,1.9,28.2,854.0,330.67,216.91
2018,9,4,11,15,894.0,118.5,1.95,28.7,868.0,388.44,265.53
2018,9,4,11,30,898.0,119.0,2.0,29.2,882.0,445.73,313.16
2018,9,4,11,45,900.5,119.0,2.1,29.7,888.5,501.29,358.48
2018,9,4,12,0,903.0,119.0,2.2,30.2,895.0,555.73,401.63
2018,9,4,12,15,902.0,119.0,2.3,30.45,892.5,606.87,441.59
2018,9,4,12,30,901.0,119.0,2.4,30.7,890.0,656.06,479.08
2018,9,4,12,45,898.5,119.0,2.5,31.0,880.0,702.12,513.36
2018,9,4,13,0,896.0,119.0,2.6,31.3,870.0,745.69,545.16
2018,9,4,13,15,891.5,118.0,2.7,31.3,852.0,784.21,573.67
2018,9,4,13,30,887.0,117.0,2.8,31.3,834.0,819.68,598.3
2018,9,4,13,45,880.0,115.5,2.85,31.3,808.0,849.43,618.8
2018,9,4,14,0,873.0,114.0,2.9,31.3,782.0,875.69,637.1
2018,9,4,14,15,864.0,111.5,3.0,31.05,749.5,895.59,652.35
2018,9,4,14,30,855.0,109.0,3.1,30.8,717.0,911.73,665.37
2018,9,4,14,45,842.0,107.0,3.2,30.5,678.5,932.88,682.07
2018,9,4,15,0,829.0,105.0,3.3,30.2,640.0,938.51,688.7
2018,9,4,15,15,811.5,102.5,3.3,30.2,596.0,935.25,688.27
2018,9,4,15,30,794.0,100.0,3.3,30.2,552.0,928.04,685.42
2018,9,4,15,45,771.5,96.0,3.4,29.05,504.0,910.27,679.38
2018,9,4,16,0,749.0,92.0,3.5,27.9,456.0,888.78,670.7
2018,9,4,16,15,717.5,87.5,3.45,26.95,405.0,861.25,656.15
2018,9,4,16,30,686.0,83.0,3.4,26.0,354.0,824.46,634.63
2018,9,4,16,45,642.0,77.0,3.4,25.05,302.0,770.81,600.38
2018,9,4,17,0,598.0,71.0,3.4,24.1,250.0,715.23,563.05
2018,9,4,17,15,534.0,63.5,3.25,22.95,200.0,637.27,506.49
2018,9,4,17,30,470.0,56.0,3.1,21.8,150.0,559.02,446.31
2018,9,4,17,45,373.0,45.0,3.0,20.65,105.5,447.55,356.46
2018,9,4,18,0,276.0,34.0,2.9,19.5,61.0,339.74,256.84
2018,9,4,18,15,156.5,20.0,2.8,18.85,33.5,191.25,0.0
2018,9,4,18,30,37.0,6.0,2.7,18.2,6.0,34.7,0.0
2018,9,4,18,45,18.5,3.0,2.6,17.55,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,1.9,13.3,12.5,7.47,0.0
2018,9,5,6,0,110.0,19.0,2.1,13.7,25.0,14.42,0.0
2018,9,5,6,15,225.5,34.5,2.15,14.3,63.5,26.19,16.16
2018,9,5,6,30,341.0,50.0,2.2,14.9,102.0,38.02,27.6
2018,9,5,6,45,269.5,55.0,2.25,15.5,106.0,41.05,30.71
2018,9,5,7,0,198.0,60.0,2.3,16.1,110.0,43.58,33.12
2018,9,5,7,15,101.0,83.0,2.3,16.75,108.5,61.22,48.67
2018,9,5,7,30,4.0,106.0,2.3,17.4,107.0,78.11,63.25
2018,9,5,7,45,68.5,140.5,2.3,18.05,170.5,99.35,81.33
2018,9,5,8,0,133.0,175.0,2.3,18.7,234.0,118.04,96.87
2018,9,5,8,15,373.0,155.0,2.35,19.4,347.5,102.89,83.34
2018,9,5,8,30,613.0,135.0,2.4,20.1,461.0,95.27,76.38
2018,9,5,8,45,698.5,122.5,2.4,20.8,525.0,87.62,69.45
2018,9,5,9,0,784.0,110.0,2.4,21.5,589.0,87.72,69.14
2018,9,5,9,15,796.0,114.5,2.5,22.1,629.0,89.86,70.57
2018,9,5,9,30,808.0,119.0,2.6,22.7,669.0,91.86,71.91
2018,9,5,9,45,816.0,122.5,2.65,23.25,702.5,93.04,72.57
2018,9,5,10,0,824.0,126.0,2.7,23.8,736.0,94.15,73.18
2018,9,5,10,15,833.0,128.0,2.8,24.25,765.0,149.92,86.19
2018,9,5,10,30,842.0,130.0,2.9,24.7,794.0,208.26,122.75
2018,9,5,10,45,849.0,130.5,3.0,25.15,815.0,266.2,167.81
2018,9,5,11,0,856.0,131.0,3.1,25.6,836.0,328.57,219.81
2018,9,5,11,15,861.0,131.0,3.2,25.75,850.0,384.69,268.35
2018,9,5,11,30,866.0,131.0,3.3,25.9,864.0,440.47,316.31
2018,9,5,11,45,868.5,131.0,3.4,26.1,870.5,494.57,362.02
2018,9,5,12,0,871.0,131.0,3.5,26.3,877.0,547.6,405.75
2018,9,5,12,15,871.5,130.0,3.6,26.25,874.5,597.5,446.49
2018,9,5,12,30,872.0,129.0,3.7,26.2,872.0,645.62,484.96
2018,9,5,12,45,871.0,128.0,3.8,26.2,862.5,690.75,520.37
2018,9,5,13,0,870.0,127.0,3.9,26.2,853.0,733.54,553.44
2018,9,5,13,15,865.5,125.0,4.0,25.95,834.5,770.32,582.34
2018,9,5,13,30,861.0,123.0,4.1,25.7,816.0,804.05,607.65
2018,9,5,13,45,854.5,121.5,4.2,25.45,791.0,833.43,629.63
2018,9,5,14,0,848.0,120.0,4.3,25.2,766.0,870.22,656.91
2018,9,5,14,15,838.5,118.0,4.3,24.75,734.0,890.24,672.74
2018,9,5,14,30,829.0,116.0,4.3,24.3,702.0,906.45,686.25
2018,9,5,14,45,816.0,113.5,4.35,23.8,664.0,915.03,695.1
2018,9,5,15,0,803.0,111.0,4.4,23.3,626.0,919.66,701.49
2018,9,5,15,15,785.5,108.0,4.4,23.3,582.5,915.49,700.36
2018,9,5,15,30,768.0,105.0,4.4,23.3,539.0,907.39,696.69
2018,9,5,15,45,745.0,100.5,4.35,21.9,491.5,888.36,688.92
2018,9,5,16,0,722.0,96.0,4.3,20.5,444.0,872.73,683.51
2018,9,5,16,15,691.0,91.0,4.2,19.7,394.0,838.8,662.83
2018,9,5,16,30,660.0,86.0,4.1,18.9,344.0,801.94,639.51
2018,9,5,16,45,616.0,80.0,4.0,18.1,293.0,748.51,602.9
2018,9,5,17,0,572.0,74.0,3.9,17.3,242.0,693.13,563.2
2018,9,5,17,15,507.5,65.5,3.75,16.65,192.5,613.73,502.2
2018,9,5,17,30,443.0,57.0,3.6,16.0,143.0,534.07,437.73
2018,9,5,17,45,340.0,45.5,3.45,15.4,99.5,417.19,339.68
2018,9,5,18,0,237.0,34.0,3.3,14.8,56.0,308.25,233.22
2018,9,5,18,15,130.5,19.5,3.2,14.5,30.5,166.41,0.0
2018,9,5,18,30,24.0,5.0,3.1,14.2,5.0,3.93,0.0
2018,9,5,18,45,12.0,2.5,3.0,13.95,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,6,5,45,35.0,5.5,1.75,11.9,7.5,4.33,0.0
2018,9,6,6,0,70.0,11.0,1.9,12.3,15.0,8.43,0.0
2018,9,6,6,15,113.5,21.5,1.9,12.85,35.5,16.33,7.94
2018,9,6,6,30,157.0,32.0,1.9,13.4,56.0,24.12,15.57
2018,9,6,6,45,201.0,39.5,1.95,14.0,82.5,29.7,20.83
2018,9,6,7,0,245.0,47.0,2.0,14.6,109.0,35.24,25.9
2018,9,6,7,15,122.5,67.5,1.95,15.25,98.5,49.27,38.38
2018,9,6,7,30,0.0,88.0,1.9,15.9,88.0,66.07,53.06
2018,9,6,7,45,4.0,116.0,1.8,16.6,118.0,85.58,69.82
2018,9,6,8,0,8.0,144.0,1.7,17.3,148.0,104.68,85.88
2018,9,6,8,15,30.5,177.5,1.75,18.1,193.5,122.18,100.25
2018,9,6,8,30,53.0,211.0,1.8,18.9,239.0,142.14,116.46
2018,9,6,8,45,267.0,202.0,1.8,19.7,362.5,130.54,105.95
2018,9,6,9,0,481.0,193.0,1.8,20.5,486.0,123.04,99.06
2018,9,6,9,15,676.0,144.5,1.95,21.2,586.5,97.3,77.03
2018,9,6,9,30,871.0,96.0,2.1,21.9,687.0,89.15,69.85
2018,9,6,9,45,831.5,119.0,2.2,22.6,706.5,91.52,71.49
2018,9,6,10,0,792.0,142.0,2.3,23.3,726.0,102.71,80.41
2018,9,6,10,15,831.0,131.5,2.4,23.8,765.0,151.16,87.56
2018,9,6,10,30,870.0,121.0,2.5,24.3,804.0,213.56,125.83
2018,9,6,10,45,893.5,113.0,2.65,24.8,831.0,270.21,169.14
2018,9,6,11,0,917.0,105.0,2.8,25.3,858.0,328.62,217.86
2018,9,6,11,15,920.5,105.5,2.85,25.6,871.5,387.56,268.8
2018,9,6,11,30,924.0,106.0,2.9,25.9,885.0,445.91,318.77
2018,9,6,11,45,926.0,105.5,2.95,26.2,891.0,502.03,365.96
2018,9,6,12,0,928.0,105.0,3.0,26.5,897.0,556.87,410.83
2018,9,6,12,15,930.5,103.0,3.0,26.65,895.0,609.3,452.75
2018,9,6,12,30,933.0,101.0,3.0,26.8,893.0,659.93,492.16
2018,9,6,12,45,934.5,98.5,3.0,26.95,883.5,707.43,528.33
2018,9,6,13,0,936.0,96.0,3.0,27.1,874.0,752.53,561.95
2018,9,6,13,15,932.5,95.0,3.05,27.1,856.0,792.68,591.37
2018,9,6,13,30,929.0,94.0,3.1,27.1,838.0,829.73,617.2
2018,9,6,13,45,923.5,93.0,3.1,27.1,812.5,861.88,639.44
2018,9,6,14,0,918.0,92.0,3.1,27.1,787.0,890.52,659.37
2018,9,6,14,15,910.5,90.0,3.1,26.9,754.5,912.75,675.64
2018,9,6,14,30,903.0,88.0,3.1,26.7,722.0,931.16,689.56
2018,9,6,14,45,892.0,85.5,3.1,26.55,683.0,941.9,698.45
2018,9,6,15,0,881.0,83.0,3.1,26.4,644.0,948.66,704.93
2018,9,6,15,15,865.5,81.0,3.1,26.4,600.0,947.78,706.11
2018,9,6,15,30,850.0,79.0,3.1,26.4,556.0,943.02,704.92
2018,9,6,15,45,830.0,76.5,3.0,25.75,508.0,941.26,706.96
2018,9,6,16,0,810.0,74.0,2.9,25.1,460.0,924.13,698.59
2018,9,6,16,15,782.5,70.5,2.8,24.55,409.0,894.74,681.49
2018,9,6,16,30,755.0,67.0,2.7,24.0,358.0,862.11,661.75
2018,9,6,16,45,714.0,62.5,2.6,23.4,305.5,812.08,629.04
2018,9,6,17,0,673.0,58.0,2.5,22.8,253.0,759.71,593.15
2018,9,6,17,15,611.5,52.0,2.25,21.85,201.5,692.39,543.89
2018,9,6,17,30,550.0,46.0,2.0,20.9,150.0,618.1,486.14
2018,9,6,17,45,448.5,37.5,1.7,19.9,105.0,505.12,394.73
2018,9,6,18,0,347.0,29.0,1.4,18.9,60.0,396.34,282.12
2018,9,6,18,15,199.0,17.5,1.4,18.3,32.5,180.13,0.0
2018,9,6,18,30,51.0,6.0,1.4,17.7,5.0,0.0,0.0
2018,9,6,18,45,25.5,3.0,1.35,17.1,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,7,5,45,106.0,10.0,1.55,12.5,15.0,7.87,0.0
2018,9,7,6,0,212.0,20.0,1.7,13.0,30.0,16.59,0.0
2018,9,7,6,15,354.0,29.5,1.75,13.65,71.5,24.46,14.45
2018,9,7,6,30,496.0,39.0,1.8,14.3,113.0,32.58,22.86
2018,9,7,6,45,572.5,45.0,1.85,14.95,163.0,37.67,27.77
2018,9,7,7,0,649.0,51.0,1.9,15.6,213.0,46.44,35.71
2018,9,7,7,15,697.0,56.0,1.8,16.5,266.0,50.95,39.65
2018,9,7,7,30,745.0,61.0,1.7,17.4,319.0,55.47,43.44
2018,9,7,7,45,742.5,71.0,1.65,18.3,363.0,62.89,49.64
2018,9,7,8,0,740.0,81.0,1.6,19.2,407.0,69.88,55.34
2018,9,7,8,15,762.0,86.5,1.6,20.1,456.0,73.74,58.25
2018,9,7,8,30,784.0,92.0,1.6,21.0,505.0,77.45,60.99
2018,9,7,8,45,839.5,84.5,1.6,21.9,562.0,73.15,56.92
2018,9,7,9,0,895.0,77.0,1.6,22.8,619.0,78.06,60.67
2018,9,7,9,15,906.0,79.5,1.65,23.7,660.0,80.21,62.07
2018,9,7,9,30,917.0,82.0,1.7,24.6,701.0,82.22,63.35
2018,9,7,9,45,924.5,84.0,1.75,25.45,736.0,83.7,64.2
2018,9,7,10,0,932.0,86.0,1.8,26.3,771.0,85.07,64.97
2018,9,7,10,15,939.5,87.0,1.85,27.0,800.0,143.0,76.9
2018,9,7,10,30,947.0,88.0,1.9,27.7,829.0,205.0,114.32
2018,9,7,10,45,953.0,88.5,1.95,28.4,851.0,266.91,161.5
2018,9,7,11,0,959.0,89.0,2.0,29.1,873.0,328.93,212.65
2018,9,7,11,15,962.5,89.5,2.05,29.6,887.5,389.98,264.15
2018,9,7,11,30,966.0,90.0,2.1,30.1,902.0,450.37,314.46
2018,9,7,11,45,968.0,90.0,2.2,30.6,908.0,508.8,362.19
2018,9,7,12,0,970.0,90.0,2.3,31.1,914.0,565.87,407.46
2018,9,7,12,15,969.0,90.5,2.35,31.45,911.5,620.09,449.37
2018,9,7,12,30,968.0,91.0,2.4,31.8,909.0,672.21,488.49
2018,9,7,12,45,965.5,90.5,2.5,32.1,898.0,720.14,524.04
2018,9,7,13,0,963.0,90.0,2.6,32.4,887.0,765.34,556.91
2018,9,7,13,15,959.0,89.5,2.75,32.35,868.5,806.51,586.68
2018,9,7,13,30,955.0,89.0,2.9,32.3,850.0,844.48,613.13
2018,9,7,13,45,949.5,87.5,3.0,32.25,823.5,876.86,635.68
2018,9,7,14,0,944.0,86.0,3.1,32.2,797.0,905.61,655.97
2018,9,7,14,15,936.0,84.5,3.15,31.85,764.0,928.44,673.05
2018,9,7,14,30,928.0,83.0,3.2,31.5,731.0,947.38,687.82
2018,9,7,14,45,916.5,81.5,3.3,31.15,691.5,959.14,698.5
2018,9,7,15,0,905.0,80.0,3.4,30.8,652.0,966.88,706.82
2018,9,7,15,15,890.0,77.5,3.4,30.8,607.0,966.06,708.07
2018,9,7,15,30,875.0,75.0,3.4,30.8,562.0,961.26,706.9
2018,9,7,15,45,854.5,72.5,3.45,29.7,513.0,947.23,703.19
2018,9,7,16,0,834.0,70.0,3.5,28.6,464.0,941.18,704.86
2018,9,7,16,15,806.0,67.0,3.45,27.7,412.0,911.88,689.3
2018,9,7,16,30,778.0,64.0,3.4,26.8,360.0,879.32,671.06
2018,9,7,16,45,737.5,59.5,3.35,25.95,306.5,829.59,639.66
2018,9,7,17,0,697.0,55.0,3.3,25.1,253.0,777.52,604.86
2018,9,7,17,15,634.5,49.0,3.1,23.95,201.0,700.86,549.55
2018,9,7,17,30,572.0,43.0,2.9,22.8,149.0,623.43,489.85
2018,9,7,17,45,468.5,35.5,2.7,21.6,103.5,519.56,404.96
2018,9,7,18,0,365.0,28.0,2.5,20.4,58.0,407.09,279.05
2018,9,7,18,15,209.5,17.0,2.5,19.65,31.5,188.05,0.0
2018,9,7,18,30,54.0,6.0,2.5,18.9,5.0,0.0,0.0
2018,9,7,18,45,27.0,3.0,2.5,18.15,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,17.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,8,5,45,111.5,9.5,2.35,13.45,14.5,7.47,0.0
2018,9,8,6,0,223.0,19.0,2.6,13.9,29.0,15.78,0.0
2018,9,8,6,15,366.5,27.5,2.65,14.55,69.5,22.87,12.87
2018,9,8,6,30,510.0,36.0,2.7,15.2,110.0,32.87,22.96
2018,9,8,6,45,583.5,42.0,2.75,15.8,160.0,38.41,28.28
2018,9,8,7,0,657.0,48.0,2.8,16.4,210.0,44.05,33.46
2018,9,8,7,15,703.0,52.5,2.8,17.15,262.5,48.24,37.14
2018,9,8,7,30,749.0,57.0,2.8,17.9,315.0,52.45,40.7
2018,9,8,7,45,780.0,60.0,2.8,18.7,366.5,55.3,42.94
2018,9,8,8,0,811.0,63.0,2.8,19.5,418.0,64.43,50.58
2018,9,8,8,15,833.0,66.0,2.8,20.25,467.5,67.73,53.08
2018,9,8,8,30,855.0,69.0,2.8,21.0,517.0,70.9,55.44
2018,9,8,8,45,870.5,72.0,2.85,21.75,563.0,73.79,57.54
2018,9,8,9,0,886.0,75.0,2.9,22.5,609.0,76.53,59.5
2018,9,8,9,15,895.5,78.0,2.9,23.15,649.5,78.97,61.22
2018,9,8,9,30,905.0,81.0,2.9,23.8,690.0,81.26,62.81
2018,9,8,9,45,910.5,85.0,2.95,24.5,724.5,83.87,64.65
2018,9,8,10,0,916.0,89.0,3.0,25.2,759.0,86.3,66.35
2018,9,8,10,15,923.0,90.0,3.05,25.8,787.5,142.46,77.79
2018,9,8,10,30,930.0,91.0,3.1,26.4,816.0,203.48,114.86
2018,9,8,10,45,934.5,92.5,3.15,26.95,837.5,264.78,162.2
2018,9,8,11,0,939.0,94.0,3.2,27.5,859.0,326.06,213.56
2018,9,8,11,15,941.5,95.0,3.25,27.95,872.5,386.09,265.1
2018,9,8,11,30,944.0,96.0,3.3,28.4,886.0,445.38,315.5
2018,9,8,11,45,945.0,96.5,3.35,28.85,891.5,502.66,363.21
2018,9,8,12,0,946.0,97.0,3.4,29.3,897.0,558.55,408.43
2018,9,8,12,15,948.5,95.5,3.45,29.6,895.5,612.04,450.8
2018,9,8,12,30,951.0,94.0,3.5,29.9,894.0,663.7,490.64
2018,9,8,12,45,953.0,90.5,3.6,30.2,884.0,711.21,526.76
2018,9,8,13,0,955.0,87.0,3.7,30.5,874.0,756.23,560.33
2018,9,8,13,15,951.0,87.0,3.75,30.45,856.0,797.39,590.23
2018,9,8,13,30,947.0,87.0,3.8,30.4,838.0,835.41,616.74
2018,9,8,13,45,941.0,86.0,3.9,30.4,812.0,867.48,639.37
2018,9,8,14,0,935.0,85.0,4.0,30.4,786.0,895.95,659.71
2018,9,8,14,15,926.5,83.5,4.05,30.15,752.5,917.99,676.32
2018,9,8,14,30,918.0,82.0,4.1,29.9,719.0,936.13,690.55
2018,9,8,14,45,907.0,80.0,4.2,29.65,680.0,947.47,700.72
2018,9,8,15,0,896.0,78.0,4.3,29.4,641.0,954.81,708.48
2018,9,8,15,15,880.5,76.5,4.3,29.4,596.5,954.5,710.08
2018,9,8,15,30,865.0,75.0,4.3,29.4,552.0,950.31,709.26
2018,9,8,15,45,846.0,72.0,4.3,28.5,504.0,937.0,704.93
2018,9,8,16,0,827.0,69.0,4.3,27.6,456.0,931.63,706.06
2018,9,8,16,15,801.0,65.5,4.25,26.8,405.0,903.58,690.76
2018,9,8,16,30,775.0,62.0,4.2,26.0,354.0,872.28,672.73
2018,9,8,16,45,734.5,58.5,4.1,25.15,301.5,823.98,641.48
2018,9,8,17,0,694.0,55.0,4.0,24.3,249.0,773.28,606.76
2018,9,8,17,15,629.0,49.5,3.8,23.2,197.0,694.91,549.21
2018,9,8,17,30,564.0,44.0,3.6,22.1,145.0,626.15,494.87
2018,9,8,17,45,451.0,36.0,3.35,21.0,99.5,503.76,394.13
2018,9,8,18,0,338.0,28.0,3.1,19.9,54.0,378.37,246.36
2018,9,8,18,15,181.5,16.0,3.05,19.15,28.5,163.5,0.0
2018,9,8,18,30,25.0,4.0,3.0,18.4,3.0,0.0,0.0
2018,9,8,18,45,12.5,2.0,3.0,17.65,1.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,9,5,45,98.5,9.5,1.75,12.55,13.5,7.47,0.0
2018,9,9,6,0,197.0,19.0,1.9,13.0,27.0,14.95,0.0
2018,9,9,6,15,343.0,29.0,2.0,13.7,68.0,24.06,13.67
2018,9,9,6,30,489.0,39.0,2.1,14.4,109.0,32.58,22.76
2018,9,9,6,45,568.0,46.0,2.2,15.05,160.0,38.43,28.38
2018,9,9,7,0,647.0,53.0,2.3,15.7,211.0,48.09,37.13
2018,9,9,7,15,697.5,58.0,2.25,16.35,264.5,52.57,41.1
2018,9,9,7,30,748.0,63.0,2.2,17.0,318.0,57.07,44.93
2018,9,9,7,45,782.0,66.0,2.1,17.65,371.0,59.81,47.09
2018,9,9,8,0,816.0,69.0,2.0,18.3,424.0,62.56,49.21
2018,9,9,8,15,839.0,72.5,1.95,19.15,474.5,65.44,51.36
2018,9,9,8,30,862.0,76.0,1.9,20.0,525.0,75.63,59.73
2018,9,9,8,45,879.0,78.5,1.85,20.85,572.0,78.16,61.46
2018,9,9,9,0,896.0,81.0,1.8,21.7,619.0,80.55,63.08
2018,9,9,9,15,908.5,83.0,1.8,22.5,660.5,82.4,64.24
2018,9,9,9,30,921.0,85.0,1.8,23.3,702.0,84.12,65.3
2018,9,9,9,45,930.5,86.5,1.8,24.1,737.5,85.35,65.96
2018,9,9,10,0,940.0,88.0,1.8,24.9,773.0,86.48,66.55
2018,9,9,10,15,946.5,89.0,1.85,25.6,801.5,143.1,77.77
2018,9,9,10,30,953.0,90.0,1.9,26.3,830.0,205.51,115.25
2018,9,9,10,45,957.5,90.5,1.95,27.0,851.0,267.59,162.69
2018,9,9,11,0,962.0,91.0,2.0,27.7,872.0,329.58,214.11
2018,9,9,11,15,964.0,92.0,2.05,28.25,885.0,390.76,265.98
2018,9,9,11,30,966.0,93.0,2.1,28.8,898.0,451.1,316.52
2018,9,9,11,45,966.5,93.0,2.15,29.4,903.0,508.96,363.85
2018,9,9,12,0,967.0,93.0,2.2,30.0,908.0,565.29,408.49
2018,9,9,12,15,963.5,95.0,2.35,30.25,904.5,619.25,450.95
2018,9,9,12,30,960.0,97.0,2.5,30.5,901.0,670.93,490.62
2018,9,9,12,45,954.0,98.5,2.65,30.8,889.0,718.08,526.08
2018,9,9,13,0,948.0,100.0,2.8,31.1,877.0,762.3,558.76
2018,9,9,13,15,943.0,99.5,2.95,31.05,858.0,802.36,588.42
2018,9,9,13,30,938.0,99.0,3.1,31.0,839.0,839.17,614.33
2018,9,9,13,45,932.0,97.5,3.2,31.0,812.5,870.79,636.46
2018,9,9,14,0,926.0,96.0,3.3,31.0,786.0,898.81,656.33
2018,9,9,14,15,916.5,95.5,3.4,30.75,753.0,921.11,673.26
2018,9,9,14,30,907.0,95.0,3.5,30.5,720.0,939.57,687.89
2018,9,9,14,45,894.5,92.5,3.55,30.25,680.0,949.13,696.57
2018,9,9,15,0,882.0,90.0,3.6,30.0,640.0,954.65,702.85
2018,9,9,15,15,865.5,87.5,3.6,30.0,595.0,952.35,703.13
2018,9,9,15,30,849.0,85.0,3.6,30.0,550.0,957.91,708.87
2018,9,9,15,45,825.5,82.0,3.65,29.0,500.0,940.39,702.35
2018,9,9,16,0,802.0,79.0,3.7,28.0,450.0,919.06,693.25
2018,9,9,16,15,770.5,75.0,3.65,27.15,397.5,885.02,674.05
2018,9,9,16,30,739.0,71.0,3.6,26.3,345.0,847.7,651.93
2018,9,9,16,45,694.0,66.0,3.55,25.45,292.0,793.12,616.36
2018,9,9,17,0,649.0,61.0,3.5,24.6,239.0,744.9,583.48
2018,9,9,17,15,580.0,54.0,3.3,23.45,187.5,662.72,522.94
2018,9,9,17,30,511.0,47.0,3.1,22.3,136.0,580.65,458.51
2018,9,9,17,45,398.5,37.0,2.9,21.15,92.0,457.19,356.54
2018,9,9,18,0,286.0,27.0,2.7,20.0,48.0,327.74,195.1
2018,9,9,18,15,152.5,15.0,2.7,19.25,25.0,138.25,0.0
2018,9,9,18,30,19.0,3.0,2.7,18.5,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.7,17.8,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
