Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,19,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,10,5,45,73.5,8.5,2.1,12.6,11.5,0.0,0.0
2018,9,10,6,0,147.0,17.0,2.3,13.0,23.0,13.38,0.0
2018,9,10,6,15,297.5,28.0,2.35,13.65,62.5,23.08,12.6
2018,9,10,6,30,448.0,39.0,2.4,14.3,102.0,32.36,22.52
2018,9,10,6,45,531.0,46.5,2.45,14.9,152.0,38.54,28.47
2018,9,10,7,0,614.0,54.0,2.5,15.5,202.0,44.82,34.25
2018,9,10,7,15,664.0,59.5,2.4,16.15,254.5,53.37,41.84
2018,9,10,7,30,714.0,65.0,2.3,16.8,307.0,58.15,45.92
2018,9,10,7,45,748.0,69.5,2.2,17.45,359.5,61.89,48.97
2018,9,10,8,0,782.0,74.0,2.1,18.1,412.0,65.59,51.9
2018,9,10,8,15,806.0,78.0,2.05,18.9,462.0,68.67,54.21
2018,9,10,8,30,830.0,82.0,2.0,19.7,512.0,71.67,56.42
2018,9,10,8,45,847.0,85.5,1.95,20.5,558.5,74.07,58.09
2018,9,10,9,0,864.0,89.0,1.9,21.3,605.0,84.65,66.67
2018,9,10,9,15,879.0,90.5,1.9,22.15,646.5,86.13,67.48
2018,9,10,9,30,894.0,92.0,1.9,23.0,688.0,87.5,68.22
2018,9,10,9,45,906.5,92.5,1.85,23.8,724.0,88.13,68.36
2018,9,10,10,0,919.0,93.0,1.8,24.6,760.0,88.69,68.47
2018,9,10,10,15,926.0,94.5,1.9,25.25,788.5,143.71,79.29
2018,9,10,10,30,933.0,96.0,2.0,25.9,817.0,205.4,116.28
2018,9,10,10,45,937.5,97.0,2.1,26.6,838.0,266.75,163.19
2018,9,10,11,0,942.0,98.0,2.2,27.3,859.0,328.05,214.13
2018,9,10,11,15,944.5,98.5,2.3,27.8,872.0,388.06,265.31
2018,9,10,11,30,947.0,99.0,2.4,28.3,885.0,447.28,315.33
2018,9,10,11,45,947.5,100.0,2.5,28.8,890.5,504.98,363.0
2018,9,10,12,0,948.0,101.0,2.6,29.3,896.0,561.23,408.16
2018,9,10,12,15,944.0,102.5,2.7,29.55,892.0,613.72,449.69
2018,9,10,12,30,940.0,104.0,2.8,29.8,888.0,663.89,488.38
2018,9,10,12,45,933.0,106.0,2.85,30.1,876.0,710.03,522.92
2018,9,10,13,0,926.0,108.0,2.9,30.4,864.0,753.23,554.57
2018,9,10,13,15,921.0,107.5,2.95,30.5,845.0,792.58,583.33
2018,9,10,13,30,916.0,107.0,3.0,30.6,826.0,828.74,607.99
2018,9,10,13,45,908.5,105.5,3.1,30.65,799.0,858.57,628.87
2018,9,10,14,0,901.0,104.0,3.2,30.7,772.0,884.76,647.46
2018,9,10,14,15,890.5,102.5,3.25,30.5,738.0,904.61,662.36
2018,9,10,14,30,880.0,101.0,3.3,30.3,704.0,920.58,674.93
2018,9,10,14,45,865.5,99.0,3.4,30.15,664.0,928.41,682.52
2018,9,10,15,0,851.0,97.0,3.5,30.0,624.0,943.96,695.5
2018,9,10,15,15,833.0,94.0,3.5,30.0,578.5,939.54,694.27
2018,9,10,15,30,815.0,91.0,3.5,30.0,533.0,931.07,690.63
2018,9,10,15,45,790.5,87.5,3.65,29.0,484.0,911.76,683.4
2018,9,10,16,0,766.0,84.0,3.8,28.0,435.0,888.68,673.39
2018,9,10,16,15,732.5,80.0,3.8,27.1,383.5,852.65,652.85
2018,9,10,16,30,699.0,76.0,3.8,26.2,332.0,820.96,634.66
2018,9,10,16,45,651.5,70.0,3.8,25.3,279.5,763.94,597.06
2018,9,10,17,0,604.0,64.0,3.8,24.4,227.0,705.14,556.12
2018,9,10,17,15,531.0,56.5,3.75,23.15,176.5,619.23,492.48
2018,9,10,17,30,458.0,49.0,3.7,21.9,126.0,533.44,424.65
2018,9,10,17,45,342.0,38.0,3.6,20.6,84.0,406.78,318.59
2018,9,10,18,0,226.0,27.0,3.5,19.3,42.0,270.56,139.83
2018,9,10,18,15,118.5,14.5,3.4,18.55,22.0,109.4,0.0
2018,9,10,18,30,11.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,3.25,17.05,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,5,45,87.0,9.0,2.7,12.65,12.0,0.0,0.0
2018,9,11,6,0,174.0,18.0,2.9,13.0,24.0,14.16,0.0
2018,9,11,6,15,313.0,28.5,3.0,13.5,62.5,23.6,12.68
2018,9,11,6,30,452.0,39.0,3.1,14.0,101.0,32.41,22.54
2018,9,11,6,45,530.0,46.5,3.15,14.55,150.0,38.55,28.49
2018,9,11,7,0,608.0,54.0,3.2,15.1,199.0,44.77,34.25
2018,9,11,7,15,656.5,60.5,3.15,15.75,251.5,49.95,38.87
2018,9,11,7,30,705.0,67.0,3.1,16.4,304.0,59.61,47.28
2018,9,11,7,45,736.5,72.0,3.05,17.05,355.5,63.62,50.57
2018,9,11,8,0,768.0,77.0,3.0,17.7,407.0,67.56,53.71
2018,9,11,8,15,790.5,82.0,3.0,18.4,456.5,71.23,56.56
2018,9,11,8,30,813.0,87.0,3.0,19.1,506.0,74.78,59.26
2018,9,11,8,45,828.0,91.0,3.0,19.8,551.0,77.34,61.09
2018,9,11,9,0,843.0,95.0,3.0,20.5,596.0,79.79,62.81
2018,9,11,9,15,855.0,98.0,3.0,21.1,636.5,81.41,63.84
2018,9,11,9,30,867.0,101.0,3.0,21.7,677.0,91.94,72.38
2018,9,11,9,45,875.0,104.5,3.05,22.35,711.5,94.0,73.74
2018,9,11,10,0,883.0,108.0,3.1,23.0,746.0,95.91,74.99
2018,9,11,10,15,890.0,109.5,3.15,23.45,774.0,148.39,85.1
2018,9,11,10,30,897.0,111.0,3.2,23.9,802.0,208.24,121.31
2018,9,11,10,45,901.5,112.5,3.25,24.35,822.5,268.08,167.68
2018,9,11,11,0,906.0,114.0,3.3,24.8,843.0,327.91,218.22
2018,9,11,11,15,910.0,114.0,3.4,25.05,856.5,386.38,269.08
2018,9,11,11,30,914.0,114.0,3.5,25.3,870.0,444.26,319.13
2018,9,11,11,45,917.0,113.5,3.6,25.6,876.0,500.52,366.89
2018,9,11,12,0,920.0,113.0,3.7,25.9,882.0,555.6,412.46
2018,9,11,12,15,926.5,109.0,3.75,26.0,881.0,608.45,455.41
2018,9,11,12,30,933.0,105.0,3.8,26.1,880.0,659.75,496.13
2018,9,11,12,45,940.0,99.5,3.9,26.2,871.5,708.25,534.1
2018,9,11,13,0,947.0,94.0,4.0,26.3,863.0,754.57,569.78
2018,9,11,13,15,944.5,92.0,4.05,26.15,844.0,794.74,600.22
2018,9,11,13,30,942.0,90.0,4.1,26.0,825.0,831.75,626.9
2018,9,11,13,45,938.0,88.0,4.15,25.85,799.5,864.23,650.49
2018,9,11,14,0,934.0,86.0,4.2,25.7,774.0,893.17,671.78
2018,9,11,14,15,927.0,84.0,4.25,25.35,741.0,915.84,689.47
2018,9,11,14,30,920.0,82.0,4.3,25.0,708.0,934.66,704.76
2018,9,11,14,45,910.5,79.5,4.3,24.6,669.0,946.7,715.54
2018,9,11,15,0,901.0,77.0,4.3,24.2,630.0,954.75,723.85
2018,9,11,15,15,885.0,75.0,4.3,24.2,585.0,953.26,724.69
2018,9,11,15,30,869.0,73.0,4.3,24.2,540.0,947.82,723.03
2018,9,11,15,45,849.0,69.5,4.35,23.05,491.0,932.73,718.23
2018,9,11,16,0,829.0,66.0,4.4,21.9,442.0,913.96,710.75
2018,9,11,16,15,801.0,63.0,4.3,21.15,390.5,895.95,701.69
2018,9,11,16,30,773.0,60.0,4.2,20.4,339.0,863.34,681.55
2018,9,11,16,45,729.5,55.5,4.15,19.7,285.5,810.82,645.88
2018,9,11,17,0,686.0,51.0,4.1,19.0,232.0,756.12,606.56
2018,9,11,17,15,603.5,46.5,3.95,18.25,179.5,663.21,535.12
2018,9,11,17,30,521.0,42.0,3.8,17.5,127.0,581.06,467.54
2018,9,11,17,45,377.5,32.0,3.65,16.75,82.0,431.18,339.61
2018,9,11,18,0,234.0,22.0,3.5,16.0,37.0,270.89,108.94
2018,9,11,18,15,117.0,11.0,3.5,15.65,18.5,105.14,0.0
2018,9,11,18,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.45,14.9,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.15,11.75,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,12,5,45,23.0,6.5,2.5,12.55,7.5,0.0,0.0
2018,9,12,6,0,46.0,13.0,2.6,12.8,15.0,10.23,0.0
2018,9,12,6,15,103.5,30.0,2.8,13.4,42.0,22.46,11.41
2018,9,12,6,30,161.0,47.0,3.0,14.0,69.0,34.88,24.62
2018,9,12,6,45,207.0,61.0,3.2,14.55,102.0,45.15,34.28
2018,9,12,7,0,253.0,75.0,3.4,15.1,135.0,54.44,42.79
2018,9,12,7,15,196.5,101.5,3.4,15.6,155.0,71.86,58.27
2018,9,12,7,30,140.0,128.0,3.4,16.1,175.0,89.28,73.44
2018,9,12,7,45,191.0,146.5,3.4,16.55,221.5,101.8,84.07
2018,9,12,8,0,242.0,165.0,3.4,17.0,268.0,110.74,91.42
2018,9,12,8,15,458.0,142.5,3.4,17.6,367.0,97.61,79.58
2018,9,12,8,30,674.0,120.0,3.4,18.2,466.0,87.55,70.48
2018,9,12,8,45,751.5,108.0,3.4,18.8,526.0,80.44,64.0
2018,9,12,9,0,829.0,96.0,3.4,19.4,586.0,80.14,63.4
2018,9,12,9,15,788.0,117.0,3.45,20.05,609.0,91.9,73.04
2018,9,12,9,30,747.0,138.0,3.5,20.7,632.0,94.68,75.0
2018,9,12,9,45,702.5,165.5,3.55,21.35,649.0,107.56,85.44
2018,9,12,10,0,658.0,193.0,3.6,22.0,666.0,119.87,95.27
2018,9,12,10,15,603.5,224.5,3.65,22.35,671.5,174.75,115.33
2018,9,12,10,30,549.0,256.0,3.7,22.7,677.0,231.03,154.23
2018,9,12,10,45,487.0,281.5,3.8,23.1,662.5,275.16,190.74
2018,9,12,11,0,425.0,307.0,3.9,23.5,648.0,312.73,224.11
2018,9,12,11,15,520.0,283.0,4.0,23.6,706.5,364.6,264.28
2018,9,12,11,30,615.0,259.0,4.1,23.7,765.0,424.92,312.07
2018,9,12,11,45,612.5,263.0,4.2,23.8,769.5,471.26,351.04
2018,9,12,12,0,610.0,267.0,4.3,23.9,774.0,516.62,388.44
2018,9,12,12,15,609.0,265.0,4.35,23.85,770.0,557.24,421.73
2018,9,12,12,30,608.0,263.0,4.4,23.8,766.0,596.33,453.29
2018,9,12,12,45,608.0,260.0,4.45,23.75,757.0,633.55,482.93
2018,9,12,13,0,608.0,257.0,4.5,23.7,748.0,668.83,510.73
2018,9,12,13,15,621.0,242.5,4.5,23.5,734.0,702.16,537.24
2018,9,12,13,30,634.0,228.0,4.5,23.3,720.0,733.56,562.2
2018,9,12,13,45,540.0,252.5,4.55,23.15,662.0,705.46,542.48
2018,9,12,14,0,446.0,277.0,4.6,23.0,604.0,675.17,520.73
2018,9,12,14,15,335.0,292.5,4.6,22.65,532.0,596.41,463.2
2018,9,12,14,30,224.0,308.0,4.6,22.3,460.0,509.0,397.67
2018,9,12,14,45,233.0,281.0,4.55,22.0,431.0,501.31,394.33
2018,9,12,15,0,242.0,254.0,4.5,21.7,402.0,514.17,405.92
2018,9,12,15,15,254.0,234.0,4.5,21.7,379.0,514.2,407.79
2018,9,12,15,30,266.0,214.0,4.5,21.7,356.0,512.58,408.55
2018,9,12,15,45,221.5,199.5,4.45,20.6,310.0,437.99,353.35
2018,9,12,16,0,177.0,185.0,4.4,19.5,264.0,385.25,313.53
2018,9,12,16,15,208.5,159.5,4.3,18.95,242.0,413.21,338.4
2018,9,12,16,30,240.0,134.0,4.2,18.4,220.0,415.96,343.29
2018,9,12,16,45,275.0,109.0,4.1,17.85,192.0,419.81,348.86
2018,9,12,17,0,310.0,84.0,4.0,17.3,164.0,443.88,369.11
2018,9,12,17,15,267.0,68.5,3.85,16.75,126.5,382.58,317.73
2018,9,12,17,30,224.0,53.0,3.7,16.2,89.0,321.93,264.75
2018,9,12,17,45,131.0,36.5,3.6,15.7,55.5,195.15,153.54
2018,9,12,18,0,38.0,20.0,3.5,15.2,22.0,66.26,10.67
2018,9,12,18,15,19.0,10.0,3.45,14.95,11.0,23.49,0.0
2018,9,12,18,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.95,13.9,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,13,5,45,3.0,5.5,2.5,13.1,5.5,0.0,0.0
2018,9,13,6,0,6.0,11.0,2.7,13.4,11.0,8.65,0.0
2018,9,13,6,15,41.0,28.5,2.9,13.9,33.5,21.33,10.09
2018,9,13,6,30,76.0,46.0,3.1,14.4,56.0,33.98,23.74
2018,9,13,6,45,244.0,55.5,3.3,14.9,108.5,41.21,30.73
2018,9,13,7,0,412.0,65.0,3.5,15.4,161.0,51.42,40.06
2018,9,13,7,15,494.0,72.5,3.55,15.95,215.5,57.04,45.09
2018,9,13,7,30,576.0,80.0,3.6,16.5,270.0,62.75,50.03
2018,9,13,7,45,554.0,97.0,3.65,17.05,304.5,73.67,59.4
2018,9,13,8,0,532.0,114.0,3.7,17.6,339.0,83.91,68.0
2018,9,13,8,15,488.5,143.0,3.7,18.15,369.0,98.59,80.3
2018,9,13,8,30,445.0,172.0,3.7,18.7,399.0,113.88,92.94
2018,9,13,8,45,565.0,153.0,3.75,19.25,468.0,105.06,84.93
2018,9,13,9,0,685.0,134.0,3.8,19.8,537.0,93.82,74.95
2018,9,13,9,15,785.0,109.0,3.75,20.25,601.5,86.72,68.61
2018,9,13,9,30,885.0,84.0,3.7,20.7,666.0,82.46,64.71
2018,9,13,9,45,892.0,87.0,3.65,21.15,700.0,84.5,66.17
2018,9,13,10,0,899.0,90.0,3.6,21.6,734.0,86.41,67.51
2018,9,13,10,15,906.5,91.0,3.55,21.9,762.0,137.49,77.12
2018,9,13,10,30,914.0,92.0,3.5,22.2,790.0,197.75,113.45
2018,9,13,10,45,919.0,93.5,3.5,22.55,811.0,258.34,160.75
2018,9,13,11,0,924.0,95.0,3.5,22.9,832.0,318.96,212.52
2018,9,13,11,15,927.5,95.5,3.5,23.05,845.5,378.18,264.68
2018,9,13,11,30,931.0,96.0,3.5,23.2,859.0,436.74,315.94
2018,9,13,11,45,932.5,96.0,3.55,23.35,864.0,493.14,364.59
2018,9,13,12,0,934.0,96.0,3.6,23.5,869.0,548.15,410.87
2018,9,13,12,15,935.5,94.5,3.65,23.55,866.5,600.33,453.96
2018,9,13,12,30,937.0,93.0,3.7,23.6,864.0,650.56,494.48
2018,9,13,12,45,937.0,91.5,3.75,23.6,853.5,697.64,531.85
2018,9,13,13,0,937.0,90.0,3.8,23.6,843.0,742.19,566.63
2018,9,13,13,15,933.5,89.0,3.85,23.5,824.5,781.92,596.99
2018,9,13,13,30,930.0,88.0,3.9,23.4,806.0,818.49,623.54
2018,9,13,13,45,831.0,125.5,3.95,23.3,751.0,821.98,626.99
2018,9,13,14,0,732.0,163.0,4.0,23.2,696.0,814.44,623.06
2018,9,13,14,15,610.0,199.5,4.05,23.0,630.0,771.96,593.28
2018,9,13,14,30,488.0,236.0,4.1,22.8,564.0,713.57,551.32
2018,9,13,14,45,581.0,188.5,4.1,22.55,556.5,776.19,601.33
2018,9,13,15,0,674.0,141.0,4.1,22.3,549.0,830.44,642.61
2018,9,13,15,15,723.0,115.5,4.1,22.3,523.5,862.19,666.54
2018,9,13,15,30,772.0,90.0,4.1,22.3,498.0,884.38,683.97
2018,9,13,15,45,783.0,79.0,4.1,21.55,459.0,889.74,691.69
2018,9,13,16,0,794.0,68.0,4.1,20.8,420.0,891.1,696.75
2018,9,13,16,15,726.5,69.5,4.0,20.3,361.5,829.36,655.04
2018,9,13,16,30,659.0,71.0,3.9,19.8,303.0,771.43,615.25
2018,9,13,16,45,649.5,61.5,3.8,19.3,259.0,746.13,598.18
2018,9,13,17,0,640.0,52.0,3.7,18.8,215.0,710.97,571.78
2018,9,13,17,15,571.0,46.0,3.35,18.15,166.0,638.31,513.78
2018,9,13,17,30,502.0,40.0,3.0,17.5,117.0,559.04,446.8
2018,9,13,17,45,367.5,31.0,2.7,16.8,75.5,419.71,322.71
2018,9,13,18,0,233.0,22.0,2.4,16.1,34.0,260.28,0.0
2018,9,13,18,15,116.5,11.0,2.3,15.7,17.0,104.19,0.0
2018,9,13,18,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.25,10.3,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,14,5,45,0.0,3.0,1.35,11.15,3.0,0.0,0.0
2018,9,14,6,0,0.0,6.0,1.4,11.6,6.0,4.72,0.0
2018,9,14,6,15,3.0,20.5,1.6,12.3,21.0,15.67,5.6
2018,9,14,6,30,6.0,35.0,1.8,13.0,36.0,26.48,17.36
2018,9,14,6,45,12.0,56.0,2.05,13.7,58.5,41.56,31.19
2018,9,14,7,0,18.0,77.0,2.3,14.4,81.0,55.86,44.15
2018,9,14,7,15,39.5,100.5,2.25,14.95,112.5,71.72,58.27
2018,9,14,7,30,61.0,124.0,2.2,15.5,144.0,87.3,71.85
2018,9,14,7,45,107.5,147.5,2.2,16.0,190.0,100.83,83.38
2018,9,14,8,0,154.0,171.0,2.2,16.5,236.0,115.63,95.78
2018,9,14,8,15,246.5,183.0,2.15,17.1,301.5,120.84,99.7
2018,9,14,8,30,339.0,195.0,2.1,17.7,367.0,129.14,106.21
2018,9,14,8,45,360.5,210.0,2.05,18.35,408.0,137.43,112.6
2018,9,14,9,0,382.0,225.0,2.0,19.0,449.0,145.43,118.68
2018,9,14,9,15,479.5,210.5,1.95,19.75,511.5,132.07,106.82
2018,9,14,9,30,577.0,196.0,1.9,20.5,574.0,125.22,100.55
2018,9,14,9,45,661.5,175.0,1.85,21.25,630.0,112.33,89.32
2018,9,14,10,0,746.0,154.0,1.8,22.0,686.0,100.98,79.47
2018,9,14,10,15,839.5,121.0,1.85,22.5,741.5,140.08,81.1
2018,9,14,10,30,933.0,88.0,1.9,23.0,797.0,197.2,111.58
2018,9,14,10,45,938.5,88.5,1.9,23.55,818.0,258.34,158.55
2018,9,14,11,0,944.0,89.0,1.9,24.1,839.0,319.48,209.89
2018,9,14,11,15,883.5,120.5,1.95,24.45,831.5,379.88,263.55
2018,9,14,11,30,823.0,152.0,2.0,24.8,824.0,432.82,310.13
2018,9,14,11,45,836.5,147.0,2.1,25.15,833.5,487.7,355.62
2018,9,14,12,0,850.0,142.0,2.2,25.5,843.0,542.45,399.89
2018,9,14,12,15,886.0,122.5,2.3,25.65,850.5,594.41,441.6
2018,9,14,12,30,922.0,103.0,2.4,25.8,858.0,649.12,484.45
2018,9,14,12,45,930.5,97.0,2.5,25.95,850.0,697.39,521.7
2018,9,14,13,0,939.0,91.0,2.6,26.1,842.0,743.58,556.78
2018,9,14,13,15,935.0,90.0,2.7,26.05,823.0,783.01,586.4
2018,9,14,13,30,931.0,89.0,2.8,26.0,804.0,819.24,612.23
2018,9,14,13,45,924.0,87.5,2.9,26.0,777.0,849.19,633.74
2018,9,14,14,0,917.0,86.0,3.0,26.0,750.0,875.48,652.93
2018,9,14,14,15,907.0,84.5,3.1,25.75,716.0,895.41,668.65
2018,9,14,14,30,897.0,83.0,3.2,25.5,682.0,911.44,681.98
2018,9,14,14,45,877.0,84.0,3.3,25.25,640.5,917.27,688.66
2018,9,14,15,0,857.0,85.0,3.4,25.0,599.0,919.06,692.86
2018,9,14,15,15,846.5,80.0,3.4,25.0,556.0,918.67,694.46
2018,9,14,15,30,836.0,75.0,3.4,25.0,513.0,914.39,693.54
2018,9,14,15,45,811.5,71.0,3.5,24.1,462.5,905.42,692.55
2018,9,14,16,0,787.0,67.0,3.6,23.2,412.0,881.46,680.96
2018,9,14,16,15,751.5,65.0,3.6,22.55,361.5,846.17,659.72
2018,9,14,16,30,716.0,63.0,3.6,21.9,311.0,807.83,635.46
2018,9,14,16,45,608.5,63.0,3.6,21.25,249.5,708.0,564.47
2018,9,14,17,0,501.0,63.0,3.6,20.6,188.0,601.9,485.43
2018,9,14,17,15,410.5,54.0,3.45,19.85,140.5,500.07,405.31
2018,9,14,17,30,320.0,45.0,3.3,19.1,93.0,395.24,318.58
2018,9,14,17,45,216.5,32.0,3.2,18.35,58.5,285.45,217.23
2018,9,14,18,0,113.0,19.0,3.1,17.6,24.0,153.15,0.0
2018,9,14,18,15,56.5,9.5,3.0,17.15,12.0,53.68,0.0
2018,9,14,18,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.5,12.25,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.0,3.35,12.85,9.0,0.0,0.0
2018,9,15,6,0,144.0,14.0,3.5,13.0,18.0,11.02,0.0
2018,9,15,6,15,296.5,24.5,3.65,13.4,55.0,20.29,8.22
2018,9,15,6,30,449.0,35.0,3.8,13.8,92.0,29.21,19.56
2018,9,15,6,45,438.0,43.0,3.9,14.2,120.0,35.16,25.43
2018,9,15,7,0,427.0,51.0,4.0,14.6,148.0,40.78,30.71
2018,9,15,7,15,230.0,81.0,4.0,15.05,135.0,59.32,47.28
2018,9,15,7,30,33.0,111.0,4.0,15.5,122.0,79.3,64.86
2018,9,15,7,45,94.0,140.5,4.0,16.0,178.5,96.67,79.84
2018,9,15,8,0,155.0,170.0,4.0,16.5,235.0,115.03,95.41
2018,9,15,8,15,138.5,191.0,4.0,17.0,254.5,127.01,105.24
2018,9,15,8,30,122.0,212.0,4.0,17.5,274.0,138.52,114.53
2018,9,15,8,45,381.0,177.0,4.0,18.0,394.5,114.13,93.14
2018,9,15,9,0,640.0,142.0,4.0,18.5,515.0,97.99,78.94
2018,9,15,9,15,773.5,112.0,4.0,19.0,594.0,88.55,70.54
2018,9,15,9,30,907.0,82.0,4.0,19.5,673.0,81.83,64.52
2018,9,15,9,45,914.5,84.5,4.0,19.95,707.5,83.67,65.82
2018,9,15,10,0,922.0,87.0,4.0,20.4,742.0,85.38,67.02
2018,9,15,10,15,930.5,87.5,4.05,20.7,770.5,135.7,75.99
2018,9,15,10,30,939.0,88.0,4.1,21.0,799.0,197.24,112.8
2018,9,15,10,45,945.0,88.5,4.1,21.35,820.0,258.86,161.0
2018,9,15,11,0,951.0,89.0,4.1,21.7,841.0,320.54,214.02
2018,9,15,11,15,954.5,89.0,4.2,21.8,854.0,380.87,267.76
2018,9,15,11,30,958.0,89.0,4.3,21.9,867.0,440.45,320.67
2018,9,15,11,45,960.0,88.5,4.35,22.05,872.0,498.0,370.93
2018,9,15,12,0,962.0,88.0,4.4,22.2,877.0,554.11,418.77
2018,9,15,12,15,961.0,88.5,4.45,22.2,874.0,607.73,463.7
2018,9,15,12,30,960.0,89.0,4.5,22.2,871.0,659.2,505.86
2018,9,15,12,45,958.0,88.5,4.55,22.2,860.0,706.76,544.21
2018,9,15,13,0,956.0,88.0,4.6,22.2,849.0,751.61,579.79
2018,9,15,13,15,952.0,87.0,4.6,22.05,829.5,791.62,610.73
2018,9,15,13,30,948.0,86.0,4.6,21.9,810.0,828.36,637.71
2018,9,15,13,45,942.0,84.5,4.65,21.8,783.0,859.58,661.01
2018,9,15,14,0,936.0,83.0,4.7,21.7,756.0,887.13,681.87
2018,9,15,14,15,928.0,81.5,4.65,21.55,723.0,909.21,698.48
2018,9,15,14,30,920.0,80.0,4.6,21.4,690.0,927.41,712.54
2018,9,15,14,45,908.5,78.0,4.6,21.2,650.0,937.91,721.94
2018,9,15,15,0,897.0,76.0,4.6,21.0,610.0,944.39,728.78
2018,9,15,15,15,880.5,74.0,4.6,21.0,565.0,942.17,729.15
2018,9,15,15,30,864.0,72.0,4.6,21.0,520.0,936.03,726.95
2018,9,15,15,45,842.5,68.5,4.55,20.35,470.5,919.32,718.78
2018,9,15,16,0,821.0,65.0,4.5,19.7,421.0,910.19,715.98
2018,9,15,16,15,792.0,61.5,4.4,19.2,369.5,879.05,696.15
2018,9,15,16,30,763.0,58.0,4.3,18.7,318.0,844.75,673.48
2018,9,15,16,45,717.5,53.5,4.25,18.2,265.5,790.51,635.01
2018,9,15,17,0,672.0,49.0,4.2,17.7,213.0,734.15,592.62
2018,9,15,17,15,572.0,44.0,3.95,17.1,160.0,625.06,506.28
2018,9,15,17,30,472.0,39.0,3.7,16.5,107.0,528.59,424.76
2018,9,15,17,45,328.0,28.0,3.4,15.85,66.0,380.42,284.84
2018,9,15,18,0,184.0,17.0,3.1,15.2,25.0,168.44,0.0
2018,9,15,18,15,92.0,8.5,2.95,14.8,12.5,6.69,0.0
2018,9,15,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,9,16,5,45,79.5,7.0,1.45,10.95,9.0,0.0,0.0
2018,9,16,6,0,159.0,14.0,1.5,11.4,18.0,11.02,0.0
2018,9,16,6,15,319.0,23.5,1.8,12.25,55.0,19.54,7.05
2018,9,16,6,30,479.0,33.0,2.1,13.1,92.0,27.74,18.32
2018,9,16,6,45,563.5,39.5,2.4,14.0,141.5,36.17,26.33
2018,9,16,7,0,648.0,46.0,2.7,14.9,191.0,42.32,32.04
2018,9,16,7,15,699.5,50.0,2.75,15.45,243.5,46.17,35.55
2018,9,16,7,30,751.0,54.0,2.8,16.0,296.0,50.11,38.97
2018,9,16,7,45,784.5,57.5,2.8,16.6,348.0,53.44,41.74
2018,9,16,8,0,818.0,61.0,2.8,17.2,400.0,62.71,49.64
2018,9,16,8,15,841.5,63.5,2.75,17.75,450.0,65.78,52.03
2018,9,16,8,30,865.0,66.0,2.7,18.3,500.0,68.73,54.29
2018,9,16,8,45,882.5,68.0,2.7,18.85,546.0,71.12,56.04
2018,9,16,9,0,900.0,70.0,2.7,19.4,592.0,73.39,57.69
2018,9,16,9,15,912.5,72.0,2.7,19.95,633.0,75.43,59.13
2018,9,16,9,30,925.0,74.0,2.7,20.5,674.0,77.36,60.48
2018,9,16,9,45,934.5,75.5,2.7,21.0,709.0,78.78,61.42
2018,9,16,10,0,944.0,77.0,2.7,21.5,744.0,80.12,62.29
2018,9,16,10,15,950.5,78.0,2.7,21.9,772.0,130.65,71.26
2018,9,16,10,30,957.0,79.0,2.7,22.3,800.0,193.23,108.19
2018,9,16,10,45,961.5,80.0,2.7,22.75,821.0,255.76,156.55
2018,9,16,11,0,966.0,81.0,2.7,23.2,842.0,318.18,209.56
2018,9,16,11,15,969.0,81.0,2.7,23.5,854.5,379.01,262.78
2018,9,16,11,30,972.0,81.0,2.7,23.8,867.0,439.01,314.88
2018,9,16,11,45,972.5,81.5,2.7,24.1,872.0,497.21,364.41
2018,9,16,12,0,973.0,82.0,2.7,24.4,877.0,553.84,411.23
2018,9,16,12,15,971.0,83.0,2.75,24.55,873.5,607.7,454.96
2018,9,16,12,30,969.0,84.0,2.8,24.7,870.0,659.31,495.78
2018,9,16,12,45,965.0,84.5,2.85,24.9,858.0,706.71,532.43
2018,9,16,13,0,961.0,85.0,2.9,25.1,846.0,751.25,566.19
2018,9,16,13,15,956.5,84.0,2.95,25.1,826.0,790.95,595.72
2018,9,16,13,30,952.0,83.0,3.0,25.1,806.0,827.32,621.4
2018,9,16,13,45,945.5,82.0,3.05,25.1,779.0,858.63,643.65
2018,9,16,14,0,939.0,81.0,3.1,25.1,752.0,886.27,663.52
2018,9,16,14,15,929.5,80.0,3.15,24.95,718.0,907.56,679.63
2018,9,16,14,30,920.0,79.0,3.2,24.8,684.0,924.91,693.32
2018,9,16,14,45,908.0,77.0,3.25,24.6,644.0,934.86,702.38
2018,9,16,15,0,896.0,75.0,3.3,24.4,604.0,940.78,708.96
2018,9,16,15,15,879.0,72.5,3.3,24.4,558.5,937.36,708.51
2018,9,16,15,30,862.0,70.0,3.3,24.4,513.0,929.98,705.56
2018,9,16,15,45,839.0,67.5,3.4,23.6,463.5,913.05,698.94
2018,9,16,16,0,816.0,65.0,3.5,22.8,414.0,903.75,697.49
2018,9,16,16,15,783.5,61.5,3.5,22.15,362.0,869.23,676.8
2018,9,16,16,30,751.0,58.0,3.5,21.5,310.0,831.61,653.11
2018,9,16,16,45,702.5,53.5,3.45,20.9,257.5,774.66,613.45
2018,9,16,17,0,654.0,49.0,3.4,20.3,205.0,715.67,569.83
2018,9,16,17,15,575.5,42.5,3.15,19.45,155.0,625.0,498.73
2018,9,16,17,30,497.0,36.0,2.9,18.6,105.0,545.93,431.21
2018,9,16,17,45,338.0,26.0,2.65,17.7,64.0,386.3,277.56
2018,9,16,18,0,179.0,16.0,2.4,16.8,23.0,162.97,0.0
2018,9,16,18,15,89.5,8.0,2.3,16.3,11.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,17,5,45,69.0,6.5,1.7,11.85,8.0,0.0,0.0
2018,9,17,6,0,138.0,13.0,1.8,12.2,16.0,10.23,0.0
2018,9,17,6,15,303.5,22.5,2.05,12.9,52.5,18.67,5.6
2018,9,17,6,30,469.0,32.0,2.3,13.6,89.0,29.23,19.47
2018,9,17,6,45,455.0,35.5,2.6,14.3,113.0,29.42,20.33
2018,9,17,7,0,441.0,39.0,2.9,15.0,137.0,31.86,22.73
2018,9,17,7,15,225.5,62.5,2.85,15.5,113.0,45.47,34.92
2018,9,17,7,30,10.0,86.0,2.8,16.0,89.0,64.35,51.57
2018,9,17,7,45,21.5,119.0,2.8,16.5,127.5,87.05,71.28
2018,9,17,8,0,33.0,152.0,2.8,17.0,166.0,105.67,87.1
2018,9,17,8,15,19.0,152.0,2.75,17.55,160.0,110.27,90.57
2018,9,17,8,30,5.0,152.0,2.7,18.1,154.0,111.03,90.73
2018,9,17,8,45,83.0,181.5,2.65,18.6,229.0,126.89,103.75
2018,9,17,9,0,161.0,211.0,2.6,19.1,304.0,140.07,114.34
2018,9,17,9,15,476.0,164.0,2.6,19.6,465.5,106.57,85.58
2018,9,17,9,30,791.0,117.0,2.6,20.1,627.0,91.38,72.43
2018,9,17,9,45,856.5,100.5,2.6,20.6,680.0,91.32,72.09
2018,9,17,10,0,922.0,84.0,2.6,21.1,733.0,83.62,65.34
2018,9,17,10,15,929.5,85.0,2.65,21.55,761.0,132.38,73.69
2018,9,17,10,30,937.0,86.0,2.7,22.0,789.0,193.99,109.84
2018,9,17,10,45,942.0,87.0,2.75,22.45,809.5,255.59,157.4
2018,9,17,11,0,947.0,88.0,2.8,22.9,830.0,317.14,209.67
2018,9,17,11,15,950.0,88.0,2.9,23.1,842.5,377.04,262.36
2018,9,17,11,30,953.0,88.0,3.0,23.3,855.0,436.12,314.11
2018,9,17,11,45,954.0,88.5,3.1,23.55,860.0,493.64,363.56
2018,9,17,12,0,955.0,89.0,3.2,23.8,865.0,549.68,410.54
2018,9,17,12,15,953.0,90.0,3.35,23.8,861.5,602.78,454.58
2018,9,17,12,30,951.0,91.0,3.5,23.8,858.0,653.65,495.89
2018,9,17,12,45,947.0,91.0,3.6,23.85,846.0,699.93,532.72
2018,9,17,13,0,943.0,91.0,3.7,23.9,834.0,743.36,566.73
2018,9,17,13,15,940.0,90.0,3.8,23.7,815.0,783.55,598.07
2018,9,17,13,30,937.0,89.0,3.9,23.5,796.0,820.59,625.41
2018,9,17,13,45,931.5,87.0,4.0,23.35,769.5,851.3,648.31
2018,9,17,14,0,926.0,85.0,4.1,23.2,743.0,878.37,668.84
2018,9,17,14,15,917.5,83.0,4.15,22.85,709.0,899.13,685.46
2018,9,17,14,30,909.0,81.0,4.2,22.5,675.0,915.98,699.61
2018,9,17,14,45,898.0,78.5,4.3,22.15,635.5,926.04,709.56
2018,9,17,15,0,887.0,76.0,4.4,21.8,596.0,932.11,716.98
2018,9,17,15,15,869.5,74.5,4.4,21.8,551.0,929.36,716.97
2018,9,17,15,30,852.0,73.0,4.4,21.8,506.0,922.77,714.44
2018,9,17,15,45,830.0,69.5,4.4,20.8,457.0,916.71,715.07
2018,9,17,16,0,808.0,66.0,4.4,19.8,408.0,895.79,705.06
2018,9,17,16,15,776.0,62.5,4.3,19.1,356.5,861.77,683.74
2018,9,17,16,30,744.0,59.0,4.2,18.4,305.0,824.64,659.32
2018,9,17,16,45,694.5,54.0,4.15,17.75,252.5,766.13,617.5
2018,9,17,17,0,645.0,49.0,4.1,17.1,200.0,705.61,571.56
2018,9,17,17,15,561.5,43.0,3.9,16.4,150.0,620.62,502.86
2018,9,17,17,30,478.0,37.0,3.7,15.7,100.0,529.21,423.68
2018,9,17,17,45,318.0,26.5,3.5,15.05,60.5,365.02,254.99
2018,9,17,18,0,158.0,16.0,3.3,14.4,21.0,144.92,0.0
2018,9,17,18,15,79.0,8.0,3.2,14.1,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.15,11.65,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,18,5,45,18.5,4.0,2.35,12.1,4.5,0.0,0.0
2018,9,18,6,0,37.0,8.0,2.4,12.3,9.0,6.29,0.0
2018,9,18,6,15,183.0,23.5,2.55,12.75,43.5,17.95,4.16
2018,9,18,6,30,329.0,39.0,2.7,13.2,78.0,32.05,21.83
2018,9,18,6,45,391.0,48.0,2.8,13.6,117.0,38.94,28.75
2018,9,18,7,0,453.0,57.0,2.9,14.0,156.0,45.8,35.22
2018,9,18,7,15,435.0,75.0,2.85,14.5,190.5,56.29,44.67
2018,9,18,7,30,417.0,93.0,2.8,15.0,225.0,67.85,54.86
2018,9,18,7,45,590.0,83.5,2.75,15.5,305.5,64.86,52.03
2018,9,18,8,0,763.0,74.0,2.7,16.0,386.0,65.4,52.26
2018,9,18,8,15,789.5,77.0,2.65,16.55,435.0,67.79,54.06
2018,9,18,8,30,816.0,80.0,2.6,17.1,484.0,70.16,55.82
2018,9,18,8,45,836.0,82.5,2.6,17.65,530.0,72.01,57.11
2018,9,18,9,0,856.0,85.0,2.6,18.2,576.0,81.81,65.23
2018,9,18,9,15,871.5,86.0,2.6,18.75,616.5,83.08,65.98
2018,9,18,9,30,887.0,87.0,2.6,19.3,657.0,84.27,66.67
2018,9,18,9,45,899.5,88.0,2.6,19.8,692.5,85.3,67.26
2018,9,18,10,0,912.0,89.0,2.6,20.3,728.0,86.26,67.79
2018,9,18,10,15,920.0,90.0,2.6,20.75,756.0,133.78,75.66
2018,9,18,10,30,928.0,91.0,2.6,21.2,784.0,195.02,111.44
2018,9,18,10,45,933.5,91.0,2.6,21.65,804.0,255.65,158.19
2018,9,18,11,0,939.0,91.0,2.6,22.1,824.0,316.23,209.7
2018,9,18,11,15,941.5,92.0,2.6,22.4,836.5,376.28,262.3
2018,9,18,11,30,944.0,93.0,2.6,22.7,849.0,435.51,313.82
2018,9,18,11,45,944.5,93.0,2.6,23.05,853.0,492.06,362.09
2018,9,18,12,0,945.0,93.0,2.6,23.4,857.0,547.04,407.69
2018,9,18,12,15,943.0,94.0,2.65,23.65,853.5,599.7,450.46
2018,9,18,12,30,941.0,95.0,2.7,23.9,850.0,650.15,490.35
2018,9,18,12,45,937.0,94.5,2.8,24.1,837.5,695.59,525.96
2018,9,18,13,0,933.0,94.0,2.9,24.3,825.0,738.18,558.75
2018,9,18,13,15,928.5,93.0,2.95,24.35,805.5,776.9,588.12
2018,9,18,13,30,924.0,92.0,3.0,24.4,786.0,812.38,613.25
2018,9,18,13,45,917.5,91.0,3.1,24.45,759.5,842.89,635.28
2018,9,18,14,0,911.0,90.0,3.2,24.5,733.0,869.82,654.99
2018,9,18,14,15,901.0,88.5,3.3,24.3,699.0,889.52,670.58
2018,9,18,14,30,891.0,87.0,3.4,24.1,665.0,905.33,683.77
2018,9,18,14,45,877.5,85.0,3.45,23.9,625.0,913.49,691.65
2018,9,18,15,0,864.0,83.0,3.5,23.7,585.0,917.67,697.06
2018,9,18,15,15,845.5,80.5,3.5,23.7,539.5,923.73,703.12
2018,9,18,15,30,827.0,78.0,3.5,23.7,494.0,914.97,699.07
2018,9,18,15,45,801.0,75.0,3.6,22.8,445.0,894.52,690.01
2018,9,18,16,0,775.0,72.0,3.7,21.9,396.0,870.37,678.07
2018,9,18,16,15,738.0,68.5,3.7,21.15,344.5,831.57,654.08
2018,9,18,16,30,701.0,65.0,3.7,20.4,293.0,789.64,626.77
2018,9,18,16,45,644.5,59.5,3.75,19.65,240.5,731.99,586.26
2018,9,18,17,0,588.0,54.0,3.8,18.9,188.0,666.27,536.89
2018,9,18,17,15,492.0,47.0,3.65,17.95,139.5,561.64,453.71
2018,9,18,17,30,396.0,40.0,3.5,17.0,91.0,457.99,365.38
2018,9,18,17,45,245.0,27.0,3.4,16.1,54.0,296.96,193.99
2018,9,18,18,0,94.0,14.0,3.3,15.2,17.0,89.49,0.0
2018,9,18,18,15,47.0,7.0,3.2,14.7,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,5,45,6.5,3.5,1.35,10.8,3.5,0.0,0.0
2018,9,19,6,0,13.0,7.0,1.4,11.1,7.0,5.51,0.0
2018,9,19,6,15,157.5,23.5,1.65,11.8,41.0,17.86,2.92
2018,9,19,6,30,302.0,40.0,1.9,12.5,75.0,30.53,20.51
2018,9,19,6,45,414.0,49.5,2.15,13.2,123.5,40.38,30.04
2018,9,19,7,0,526.0,59.0,2.4,13.9,172.0,48.1,37.26
2018,9,19,7,15,588.0,65.0,2.25,14.5,223.5,52.71,41.49
2018,9,19,7,30,650.0,71.0,2.1,15.1,275.0,57.4,45.6
2018,9,19,7,45,692.5,76.5,1.9,15.65,327.5,61.49,49.04
2018,9,19,8,0,735.0,82.0,1.7,16.2,380.0,65.55,52.36
2018,9,19,8,15,764.5,85.5,1.55,16.95,430.0,73.53,58.99
2018,9,19,8,30,794.0,89.0,1.4,17.7,480.0,76.08,60.8
2018,9,19,8,45,816.0,91.5,1.2,18.5,526.0,77.75,61.83
2018,9,19,9,0,838.0,94.0,1.0,19.3,572.0,79.39,62.83
2018,9,19,9,15,853.0,97.0,1.1,20.2,613.0,81.16,63.92
2018,9,19,9,30,868.0,100.0,1.2,21.1,654.0,82.87,64.97
2018,9,19,9,45,879.0,101.5,1.25,22.0,688.5,92.55,72.68
2018,9,19,10,0,890.0,103.0,1.3,22.9,723.0,93.6,73.12
2018,9,19,10,15,898.0,104.5,1.55,23.8,751.0,139.72,80.23
2018,9,19,10,30,906.0,106.0,1.8,24.7,779.0,200.28,114.72
2018,9,19,10,45,911.0,107.5,2.0,25.65,799.5,260.81,160.17
2018,9,19,11,0,916.0,109.0,2.2,26.6,820.0,321.34,210.14
2018,9,19,11,15,919.5,109.5,2.35,27.1,833.0,380.47,260.67
2018,9,19,11,30,923.0,110.0,2.5,27.6,846.0,438.9,310.33
2018,9,19,11,45,923.5,110.5,2.6,28.1,850.5,495.11,357.2
2018,9,19,12,0,924.0,111.0,2.7,28.6,855.0,549.82,401.59
2018,9,19,12,15,923.5,110.5,2.8,28.85,851.0,601.48,442.88
2018,9,19,12,30,923.0,110.0,2.9,29.1,847.0,651.06,481.55
2018,9,19,12,45,919.5,110.0,2.95,29.3,835.0,696.84,516.46
2018,9,19,13,0,916.0,110.0,3.0,29.5,823.0,739.88,548.66
2018,9,19,13,15,911.0,108.5,3.05,29.55,803.0,777.55,576.91
2018,9,19,13,30,906.0,107.0,3.1,29.6,783.0,811.96,601.2
2018,9,19,13,45,898.0,105.5,3.15,29.6,755.5,840.58,621.4
2018,9,19,14,0,890.0,104.0,3.2,29.6,728.0,865.54,639.26
2018,9,19,14,15,879.0,102.0,3.25,29.5,693.5,883.67,652.96
2018,9,19,14,30,868.0,100.0,3.3,29.4,659.0,908.5,671.38
2018,9,19,14,45,853.0,97.5,3.35,29.25,618.5,915.02,677.82
2018,9,19,15,0,838.0,95.0,3.4,29.1,578.0,917.42,681.82
2018,9,19,15,15,817.5,92.0,3.4,29.1,532.0,909.99,678.67
2018,9,19,15,30,797.0,89.0,3.4,29.1,486.0,898.51,672.93
2018,9,19,15,45,768.5,85.0,3.45,28.45,436.5,874.27,660.48
2018,9,19,16,0,740.0,81.0,3.5,27.8,387.0,846.29,645.15
2018,9,19,16,15,699.5,76.5,3.3,27.05,335.0,810.18,622.45
2018,9,19,16,30,659.0,72.0,3.1,26.3,283.0,764.87,592.24
2018,9,19,16,45,600.0,65.0,2.95,25.5,231.0,696.43,544.04
2018,9,19,17,0,541.0,58.0,2.8,24.7,179.0,626.66,492.16
2018,9,19,17,15,448.0,49.5,2.55,23.45,131.5,523.31,412.03
2018,9,19,17,30,355.0,41.0,2.3,22.2,84.0,420.66,326.34
2018,9,19,17,45,221.5,27.0,2.1,20.95,49.5,271.14,155.79
2018,9,19,18,0,88.0,13.0,1.9,19.7,15.0,83.46,0.0
2018,9,19,18,15,44.0,6.5,1.85,19.15,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
