Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,10,6,15,55.0,10.5,0.75,12.0,13.5,8.26,0.0
2018,10,10,6,30,110.0,21.0,0.9,12.4,27.0,15.88,0.0
2018,10,10,6,45,255.5,34.5,1.05,12.8,67.5,26.32,16.32
2018,10,10,7,0,401.0,48.0,1.2,13.2,108.0,39.34,28.94
2018,10,10,7,15,489.5,55.0,1.1,13.6,156.0,44.85,34.32
2018,10,10,7,30,578.0,62.0,1.0,14.0,204.0,50.53,39.6
2018,10,10,7,45,631.0,66.5,0.95,14.4,253.0,54.04,42.76
2018,10,10,8,0,684.0,71.0,0.9,14.8,302.0,57.65,45.86
2018,10,10,8,15,720.0,74.5,0.85,15.4,349.0,65.3,52.4
2018,10,10,8,30,756.0,78.0,0.8,16.0,396.0,68.16,54.62
2018,10,10,8,45,783.0,80.0,0.75,16.55,440.0,69.77,55.74
2018,10,10,9,0,810.0,82.0,0.7,17.1,484.0,71.42,56.88
2018,10,10,9,15,830.5,83.0,0.8,17.9,523.0,72.26,57.26
2018,10,10,9,30,851.0,84.0,0.9,18.7,562.0,73.14,57.68
2018,10,10,9,45,867.5,83.5,1.0,19.55,595.5,81.31,64.3
2018,10,10,10,0,884.0,83.0,1.1,20.4,629.0,81.62,64.2
2018,10,10,10,15,892.0,84.5,1.1,20.9,654.5,106.19,64.58
2018,10,10,10,30,900.0,86.0,1.1,21.4,680.0,165.46,92.31
2018,10,10,10,45,905.0,86.5,1.05,21.95,698.0,223.96,133.79
2018,10,10,11,0,910.0,87.0,1.0,22.5,716.0,282.26,181.4
2018,10,10,11,15,912.5,88.0,0.9,22.8,726.5,339.77,230.58
2018,10,10,11,30,915.0,89.0,0.8,23.1,737.0,396.36,278.79
2018,10,10,11,45,915.0,89.0,0.7,23.45,739.0,449.99,323.52
2018,10,10,12,0,915.0,89.0,0.6,23.8,741.0,501.93,365.29
2018,10,10,12,15,912.0,89.0,0.65,23.95,735.0,550.45,404.53
2018,10,10,12,30,909.0,89.0,0.7,24.1,729.0,596.57,440.94
2018,10,10,12,45,904.0,89.0,0.8,24.25,715.0,638.92,474.28
2018,10,10,13,0,899.0,89.0,0.9,24.4,701.0,678.37,504.9
2018,10,10,13,15,891.5,88.0,1.05,24.35,679.5,712.08,532.05
2018,10,10,13,30,884.0,87.0,1.2,24.3,658.0,742.4,556.2
2018,10,10,13,45,873.0,86.0,1.35,24.3,629.5,766.62,574.81
2018,10,10,14,0,862.0,85.0,1.5,24.3,601.0,787.11,591.08
2018,10,10,14,15,847.5,83.5,1.7,24.1,566.0,800.48,603.63
2018,10,10,14,30,833.0,82.0,1.9,23.9,531.0,819.02,619.9
2018,10,10,14,45,813.0,80.0,2.1,23.65,490.5,819.78,624.14
2018,10,10,15,0,793.0,78.0,2.3,23.4,450.0,816.52,625.71
2018,10,10,15,15,766.5,74.5,2.3,23.4,405.0,801.72,617.04
2018,10,10,15,30,740.0,71.0,2.3,23.4,360.0,783.07,605.57
2018,10,10,15,45,699.5,67.5,2.6,22.5,312.0,748.18,586.03
2018,10,10,16,0,659.0,64.0,2.9,21.6,264.0,716.82,567.58
2018,10,10,16,15,597.5,59.0,3.0,20.8,215.5,656.2,524.25
2018,10,10,16,30,536.0,54.0,3.1,20.0,167.0,593.58,476.6
2018,10,10,16,45,441.0,46.0,3.15,19.2,122.0,496.27,398.43
2018,10,10,17,0,346.0,38.0,3.2,18.4,77.0,398.79,312.76
2018,10,10,17,15,209.5,24.5,3.15,17.65,44.5,248.31,109.61
2018,10,10,17,30,73.0,11.0,3.1,16.9,12.0,68.39,0.0
2018,10,10,17,45,36.5,5.5,3.1,16.15,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,11,6,15,48.0,11.0,0.7,12.3,13.5,8.65,0.0
2018,10,11,6,30,96.0,22.0,0.8,12.7,27.0,16.44,0.0
2018,10,11,6,45,196.5,38.0,0.9,13.1,62.5,28.55,17.92
2018,10,11,7,0,297.0,54.0,1.0,13.5,98.0,40.51,29.87
2018,10,11,7,15,315.5,65.5,1.0,13.85,128.0,48.67,37.64
2018,10,11,7,30,334.0,77.0,1.0,14.2,158.0,56.57,44.91
2018,10,11,7,45,307.5,93.5,0.95,14.55,181.0,66.97,54.18
2018,10,11,8,0,281.0,110.0,0.9,14.9,204.0,78.6,64.32
2018,10,11,8,15,219.0,134.0,0.8,15.55,214.0,92.33,76.0
2018,10,11,8,30,157.0,158.0,0.7,16.2,224.0,108.57,89.6
2018,10,11,8,45,319.5,157.0,0.6,16.8,308.5,107.57,88.21
2018,10,11,9,0,482.0,156.0,0.5,17.4,393.0,105.69,86.12
2018,10,11,9,15,613.0,138.0,0.6,18.1,464.0,97.52,78.74
2018,10,11,9,30,744.0,120.0,0.7,18.8,535.0,87.64,69.98
2018,10,11,9,45,770.0,117.5,0.8,19.5,569.0,85.85,68.14
2018,10,11,10,0,796.0,115.0,0.9,20.2,603.0,91.27,72.4
2018,10,11,10,15,807.0,116.5,1.0,20.6,629.0,112.85,72.11
2018,10,11,10,30,818.0,118.0,1.1,21.0,655.0,169.05,98.69
2018,10,11,10,45,826.5,119.0,1.2,21.45,674.0,225.45,138.64
2018,10,11,11,0,835.0,120.0,1.3,21.9,693.0,282.27,184.96
2018,10,11,11,15,840.5,119.5,1.35,22.2,704.0,337.27,232.24
2018,10,11,11,30,846.0,119.0,1.4,22.5,715.0,391.77,279.31
2018,10,11,11,45,850.5,117.5,1.45,22.8,718.0,444.31,324.2
2018,10,11,12,0,855.0,116.0,1.5,23.1,721.0,495.69,367.1
2018,10,11,12,15,856.0,114.5,1.5,23.3,716.5,543.88,406.43
2018,10,11,12,30,857.0,113.0,1.5,23.5,712.0,590.08,443.15
2018,10,11,12,45,857.5,110.5,1.55,23.7,700.0,632.86,476.77
2018,10,11,13,0,858.0,108.0,1.6,23.9,688.0,673.13,507.87
2018,10,11,13,15,853.0,105.5,1.6,23.95,667.0,706.95,533.79
2018,10,11,13,30,848.0,103.0,1.6,24.0,646.0,737.51,557.03
2018,10,11,13,45,839.5,100.0,1.6,24.1,618.0,761.53,574.48
2018,10,11,14,0,831.0,97.0,1.6,24.2,590.0,781.87,588.99
2018,10,11,14,15,817.5,94.5,1.65,24.1,555.5,794.99,599.68
2018,10,11,14,30,804.0,92.0,1.7,24.0,521.0,804.2,607.93
2018,10,11,14,45,785.5,88.5,1.7,23.9,481.0,804.08,609.49
2018,10,11,15,0,767.0,85.0,1.7,23.8,441.0,799.97,608.49
2018,10,11,15,15,739.0,81.5,1.7,23.8,396.5,783.58,598.79
2018,10,11,15,30,711.0,78.0,1.7,23.8,352.0,769.4,590.53
2018,10,11,15,45,669.5,73.5,1.7,23.3,304.5,733.22,567.43
2018,10,11,16,0,628.0,69.0,1.7,22.8,257.0,693.92,541.17
2018,10,11,16,15,565.5,62.5,1.5,22.05,208.5,630.5,494.78
2018,10,11,16,30,503.0,56.0,1.3,21.3,160.0,565.08,444.52
2018,10,11,16,45,396.5,47.0,1.15,20.55,115.0,456.85,359.35
2018,10,11,17,0,290.0,38.0,1.0,19.8,70.0,350.83,268.29
2018,10,11,17,15,172.0,23.5,1.1,19.1,40.0,214.04,61.19
2018,10,11,17,30,54.0,9.0,1.2,18.4,10.0,51.1,0.0
2018,10,11,17,45,27.0,4.5,1.3,17.75,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,12,6,15,76.5,10.0,0.65,12.9,13.5,7.87,0.0
2018,10,12,6,30,153.0,20.0,0.7,13.4,27.0,15.22,0.0
2018,10,12,6,45,283.5,31.5,0.75,13.85,65.0,25.9,15.44
2018,10,12,7,0,414.0,43.0,0.8,14.3,103.0,35.39,25.28
2018,10,12,7,15,494.0,50.5,0.85,15.0,149.5,41.39,31.02
2018,10,12,7,30,574.0,58.0,0.9,15.7,196.0,47.48,36.61
2018,10,12,7,45,626.0,63.5,1.0,16.35,244.5,51.81,40.44
2018,10,12,8,0,678.0,69.0,1.1,17.0,293.0,56.18,44.16
2018,10,12,8,15,714.0,73.0,1.25,18.15,340.0,64.12,50.8
2018,10,12,8,30,750.0,77.0,1.4,19.3,387.0,67.38,53.25
2018,10,12,8,45,776.0,79.5,1.55,20.4,430.5,69.34,54.55
2018,10,12,9,0,802.0,82.0,1.7,21.5,474.0,71.32,55.83
2018,10,12,9,15,825.0,83.0,1.75,22.2,514.0,72.21,56.27
2018,10,12,9,30,848.0,84.0,1.8,22.9,554.0,73.14,56.75
2018,10,12,9,45,868.5,83.0,1.8,23.6,588.5,80.96,63.02
2018,10,12,10,0,889.0,82.0,1.8,24.3,623.0,81.07,62.79
2018,10,12,10,15,898.0,83.0,1.95,24.95,649.0,103.02,62.36
2018,10,12,10,30,907.0,84.0,2.1,25.6,675.0,162.29,88.78
2018,10,12,10,45,913.5,84.5,2.2,26.25,694.0,221.31,129.83
2018,10,12,11,0,920.0,85.0,2.3,26.9,713.0,280.29,177.58
2018,10,12,11,15,923.5,86.0,2.4,27.25,724.0,338.49,227.52
2018,10,12,11,30,927.0,87.0,2.5,27.6,735.0,395.87,277.11
2018,10,12,11,45,928.5,87.0,2.6,27.95,738.0,450.58,324.0
2018,10,12,12,0,930.0,87.0,2.7,28.3,741.0,503.73,368.57
2018,10,12,12,15,929.0,86.5,2.8,28.45,735.5,553.4,409.73
2018,10,12,12,30,928.0,86.0,2.9,28.6,730.0,600.79,448.15
2018,10,12,12,45,924.0,85.5,2.95,28.75,716.5,643.93,482.41
2018,10,12,13,0,920.0,85.0,3.0,28.9,703.0,684.17,513.82
2018,10,12,13,15,914.0,84.5,3.05,28.85,682.0,720.01,541.95
2018,10,12,13,30,908.0,84.0,3.1,28.8,661.0,752.54,566.96
2018,10,12,13,45,899.0,82.5,3.15,28.8,632.5,778.35,585.79
2018,10,12,14,0,890.0,81.0,3.2,28.8,604.0,800.46,602.23
2018,10,12,14,15,876.5,79.5,3.25,28.65,569.0,815.19,614.11
2018,10,12,14,30,863.0,78.0,3.3,28.5,534.0,826.02,623.53
2018,10,12,14,45,844.5,75.0,3.3,28.3,492.5,836.12,632.48
2018,10,12,15,0,826.0,72.0,3.3,28.1,451.0,833.29,632.58
2018,10,12,15,15,799.5,69.0,3.3,28.1,405.5,819.46,624.6
2018,10,12,15,30,773.0,66.0,3.3,28.1,360.0,801.71,613.73
2018,10,12,15,45,735.5,62.0,3.2,27.3,311.5,769.18,593.32
2018,10,12,16,0,698.0,58.0,3.1,26.5,263.0,733.2,569.42
2018,10,12,16,15,610.0,55.0,2.75,25.35,210.0,658.13,514.97
2018,10,12,16,30,522.0,52.0,2.4,24.2,157.0,575.24,451.96
2018,10,12,16,45,416.0,42.0,2.05,23.05,110.5,466.82,366.04
2018,10,12,17,0,310.0,32.0,1.7,21.9,64.0,360.27,272.11
2018,10,12,17,15,199.0,20.5,1.7,21.05,37.0,228.64,17.16
2018,10,12,17,30,88.0,9.0,1.7,20.2,10.0,78.56,0.0
2018,10,12,17,45,44.0,4.5,1.7,19.35,5.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.7,18.05,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,6,15,108.5,9.5,1.3,12.45,14.0,7.47,0.0
2018,10,13,6,30,217.0,19.0,1.4,13.2,28.0,14.95,0.0
2018,10,13,6,45,366.0,28.0,1.5,13.9,68.5,23.31,13.03
2018,10,13,7,0,515.0,37.0,1.6,14.6,109.0,31.12,21.45
2018,10,13,7,15,592.5,42.5,1.7,15.35,157.5,38.93,28.76
2018,10,13,7,30,670.0,48.0,1.8,16.1,206.0,44.19,33.6
2018,10,13,7,45,718.0,52.0,1.95,16.85,256.0,48.01,36.98
2018,10,13,8,0,766.0,56.0,2.1,17.6,306.0,51.88,40.27
2018,10,13,8,15,797.5,58.5,2.15,18.5,353.5,54.39,42.25
2018,10,13,8,30,829.0,61.0,2.2,19.4,401.0,62.79,49.28
2018,10,13,8,45,851.5,63.5,2.25,20.35,445.5,65.76,51.5
2018,10,13,9,0,874.0,66.0,2.3,21.3,490.0,68.63,53.61
2018,10,13,9,15,889.5,68.5,2.3,22.05,529.5,71.25,55.52
2018,10,13,9,30,905.0,71.0,2.3,22.8,569.0,73.76,57.32
2018,10,13,9,45,915.5,73.0,2.35,23.6,602.0,75.72,58.65
2018,10,13,10,0,926.0,75.0,2.4,24.4,635.0,77.58,59.89
2018,10,13,10,15,933.5,76.0,2.4,24.85,660.5,98.94,59.36
2018,10,13,10,30,941.0,77.0,2.4,25.3,686.0,159.96,86.11
2018,10,13,10,45,946.0,77.5,2.45,25.8,704.5,220.51,128.21
2018,10,13,11,0,951.0,78.0,2.5,26.3,723.0,280.8,177.28
2018,10,13,11,15,953.5,79.0,2.55,26.55,733.5,340.27,228.59
2018,10,13,11,30,956.0,80.0,2.6,26.8,744.0,398.74,279.47
2018,10,13,11,45,956.0,80.0,2.65,27.05,746.0,454.16,327.35
2018,10,13,12,0,956.0,80.0,2.7,27.3,748.0,507.8,372.68
2018,10,13,12,15,955.0,79.5,2.75,27.3,742.5,558.49,414.98
2018,10,13,12,30,954.0,79.0,2.8,27.3,737.0,606.84,454.45
2018,10,13,12,45,950.0,78.5,2.85,27.35,723.0,650.87,489.76
2018,10,13,13,0,946.0,78.0,2.9,27.4,709.0,691.93,522.16
2018,10,13,13,15,939.0,77.5,2.95,27.3,687.0,727.84,550.62
2018,10,13,13,30,932.0,77.0,3.0,27.2,665.0,760.28,575.63
2018,10,13,13,45,923.0,75.5,3.05,27.05,636.0,786.59,595.25
2018,10,13,14,0,914.0,74.0,3.1,26.9,607.0,809.12,612.42
2018,10,13,14,15,900.5,72.0,3.1,26.65,571.0,823.62,624.18
2018,10,13,14,30,887.0,70.0,3.1,26.4,535.0,834.09,633.38
2018,10,13,14,45,868.5,68.5,3.1,26.2,494.0,836.99,637.38
2018,10,13,15,0,850.0,67.0,3.1,26.0,453.0,835.95,638.78
2018,10,13,15,15,824.5,64.0,3.1,26.0,407.0,832.55,638.04
2018,10,13,15,30,799.0,61.0,3.1,26.0,361.0,815.88,627.81
2018,10,13,15,45,761.5,57.5,3.1,25.0,312.0,784.17,608.88
2018,10,13,16,0,724.0,54.0,3.1,24.0,263.0,749.03,586.31
2018,10,13,16,15,666.0,49.5,2.85,22.95,213.5,691.29,544.23
2018,10,13,16,30,608.0,45.0,2.6,21.9,164.0,630.86,497.35
2018,10,13,16,45,511.0,37.5,2.35,20.85,117.5,541.88,425.1
2018,10,13,17,0,414.0,30.0,2.1,19.8,71.0,445.58,333.02
2018,10,13,17,15,253.0,19.5,2.0,18.9,40.0,268.76,0.0
2018,10,13,17,30,92.0,9.0,1.9,18.0,9.0,81.53,0.0
2018,10,13,17,45,46.0,4.5,1.8,17.05,4.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,14,6,15,67.0,8.0,1.25,10.8,10.5,0.0,0.0
2018,10,14,6,30,134.0,16.0,1.4,11.5,21.0,12.59,0.0
2018,10,14,6,45,311.5,27.0,1.5,12.2,63.0,22.3,12.0
2018,10,14,7,0,489.0,38.0,1.6,12.9,105.0,31.81,22.16
2018,10,14,7,15,424.0,48.0,1.7,13.5,123.5,38.92,28.95
2018,10,14,7,30,359.0,58.0,1.8,14.1,142.0,43.94,33.65
2018,10,14,7,45,353.0,82.0,1.85,14.75,180.0,59.98,47.94
2018,10,14,8,0,347.0,106.0,1.9,15.4,218.0,75.3,61.34
2018,10,14,8,15,581.5,86.5,1.9,16.05,308.0,66.84,53.64
2018,10,14,8,30,816.0,67.0,1.9,16.7,398.0,61.11,48.36
2018,10,14,8,45,840.0,69.5,1.95,17.35,443.0,63.36,50.07
2018,10,14,9,0,864.0,72.0,2.0,18.0,488.0,72.39,57.61
2018,10,14,9,15,881.0,74.5,1.95,18.65,527.5,74.97,59.51
2018,10,14,9,30,898.0,77.0,1.9,19.3,567.0,77.44,61.32
2018,10,14,9,45,910.5,79.0,1.9,19.9,601.0,79.39,62.69
2018,10,14,10,0,923.0,81.0,1.9,20.5,635.0,81.25,63.98
2018,10,14,10,15,933.5,81.5,1.9,21.1,662.0,101.05,62.78
2018,10,14,10,30,944.0,82.0,1.9,21.7,689.0,162.17,89.23
2018,10,14,10,45,951.0,82.5,1.95,22.3,708.5,223.33,131.83
2018,10,14,11,0,958.0,83.0,2.0,22.9,728.0,284.46,181.73
2018,10,14,11,15,964.0,83.0,2.05,23.35,740.5,344.65,233.73
2018,10,14,11,30,970.0,83.0,2.1,23.8,753.0,404.18,285.49
2018,10,14,11,45,972.0,82.5,2.15,24.3,755.5,460.78,334.23
2018,10,14,12,0,974.0,82.0,2.2,24.8,758.0,515.75,380.42
2018,10,14,12,15,973.5,81.5,2.3,25.1,752.5,567.61,423.42
2018,10,14,12,30,973.0,81.0,2.4,25.4,747.0,617.13,463.52
2018,10,14,12,45,971.0,80.5,2.45,25.7,734.0,663.22,499.88
2018,10,14,13,0,969.0,80.0,2.5,26.0,721.0,706.47,533.31
2018,10,14,13,15,965.0,78.5,2.55,26.1,700.0,744.32,562.7
2018,10,14,13,30,961.0,77.0,2.6,26.2,679.0,778.8,588.67
2018,10,14,13,45,952.5,75.5,2.7,26.3,649.5,806.42,608.81
2018,10,14,14,0,944.0,74.0,2.8,26.4,620.0,830.19,626.48
2018,10,14,14,15,931.5,72.5,2.8,26.3,584.0,846.86,639.29
2018,10,14,14,30,919.0,71.0,2.8,26.2,548.0,859.48,649.54
2018,10,14,14,45,901.5,68.5,2.85,26.15,505.5,862.63,653.66
2018,10,14,15,0,884.0,66.0,2.9,26.1,463.0,861.68,655.12
2018,10,14,15,15,858.0,64.0,2.9,26.1,416.5,850.05,648.72
2018,10,14,15,30,832.0,62.0,2.9,26.1,370.0,843.99,646.04
2018,10,14,15,45,796.0,58.0,2.55,25.4,320.0,813.12,624.86
2018,10,14,16,0,760.0,54.0,2.2,24.7,270.0,778.68,600.07
2018,10,14,16,15,705.5,49.0,1.95,23.4,219.0,723.34,560.6
2018,10,14,16,30,651.0,44.0,1.7,22.1,168.0,665.18,516.08
2018,10,14,16,45,552.0,37.0,1.45,20.75,120.5,563.92,435.86
2018,10,14,17,0,453.0,30.0,1.2,19.4,73.0,477.14,346.4
2018,10,14,17,15,265.5,19.0,1.25,18.7,40.5,274.48,0.0
2018,10,14,17,30,78.0,8.0,1.3,18.0,8.0,69.19,0.0
2018,10,14,17,45,39.0,4.0,1.35,17.35,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,15,6,15,114.0,8.5,1.4,10.65,13.0,0.0,0.0
2018,10,15,6,30,228.0,17.0,1.5,11.5,26.0,13.38,0.0
2018,10,15,6,45,382.5,26.0,1.55,12.3,66.5,21.75,11.17
2018,10,15,7,0,537.0,35.0,1.6,13.1,107.0,32.21,22.42
2018,10,15,7,15,615.0,40.5,1.7,13.9,156.0,37.4,27.53
2018,10,15,7,30,693.0,46.0,1.8,14.7,205.0,42.75,32.49
2018,10,15,7,45,740.5,50.5,1.95,15.55,255.5,47.06,36.33
2018,10,15,8,0,788.0,55.0,2.1,16.4,306.0,51.38,40.04
2018,10,15,8,15,820.5,57.5,2.1,17.4,354.5,53.97,42.09
2018,10,15,8,30,853.0,60.0,2.1,18.4,403.0,62.34,49.11
2018,10,15,8,45,875.0,62.0,2.1,19.4,447.5,65.01,51.08
2018,10,15,9,0,897.0,64.0,2.1,20.4,492.0,67.59,52.94
2018,10,15,9,15,911.5,66.0,2.05,21.2,531.0,69.91,54.6
2018,10,15,9,30,926.0,68.0,2.0,22.0,570.0,72.13,56.17
2018,10,15,9,45,935.5,70.0,1.95,22.8,603.0,74.13,57.54
2018,10,15,10,0,945.0,72.0,1.9,23.6,636.0,76.04,58.83
2018,10,15,10,15,953.0,73.5,1.7,24.2,662.5,95.37,58.0
2018,10,15,10,30,961.0,75.0,1.5,24.8,689.0,157.78,84.29
2018,10,15,10,45,966.0,76.0,1.35,25.4,707.5,219.71,126.54
2018,10,15,11,0,971.0,77.0,1.2,26.0,726.0,281.38,175.8
2018,10,15,11,15,973.5,77.5,1.05,26.4,736.5,341.46,226.43
2018,10,15,11,30,976.0,78.0,0.9,26.8,747.0,400.48,276.07
2018,10,15,11,45,976.5,77.5,0.7,27.15,749.0,456.58,321.97
2018,10,15,12,0,977.0,77.0,0.5,27.5,751.0,510.87,364.41
2018,10,15,12,15,975.5,77.0,0.65,27.7,745.0,562.59,406.36
2018,10,15,12,30,974.0,77.0,0.8,27.9,739.0,611.89,445.58
2018,10,15,12,45,970.5,76.5,0.9,28.05,725.0,656.93,480.57
2018,10,15,13,0,967.0,76.0,1.0,28.2,711.0,698.99,512.76
2018,10,15,13,15,960.5,75.0,1.15,28.2,689.0,735.37,541.42
2018,10,15,13,30,954.0,74.0,1.3,28.2,667.0,768.23,566.81
2018,10,15,13,45,944.5,73.0,1.45,28.2,637.5,795.25,586.99
2018,10,15,14,0,935.0,72.0,1.6,28.2,608.0,818.43,604.8
2018,10,15,14,15,922.0,70.5,1.75,28.05,572.0,834.35,618.32
2018,10,15,14,30,909.0,69.0,1.9,27.9,536.0,846.23,629.36
2018,10,15,14,45,890.5,67.0,2.0,27.7,494.0,848.88,634.0
2018,10,15,15,0,872.0,65.0,2.1,27.5,452.0,847.49,636.05
2018,10,15,15,15,846.0,62.0,2.1,27.5,405.5,834.37,628.72
2018,10,15,15,30,820.0,59.0,2.1,27.5,359.0,826.85,625.05
2018,10,15,15,45,781.5,56.0,2.05,26.6,309.5,795.13,605.87
2018,10,15,16,0,743.0,53.0,2.0,25.7,260.0,759.9,583.13
2018,10,15,16,15,683.0,48.0,1.8,24.35,209.5,699.94,540.69
2018,10,15,16,30,623.0,43.0,1.6,23.0,159.0,637.34,493.24
2018,10,15,16,45,520.5,35.5,1.4,21.7,112.5,533.37,410.91
2018,10,15,17,0,418.0,28.0,1.2,20.4,66.0,444.22,315.03
2018,10,15,17,15,243.0,17.0,1.25,19.6,36.0,213.09,0.0
2018,10,15,17,30,68.0,6.0,1.3,18.8,6.0,4.72,0.0
2018,10,15,17,45,34.0,3.0,1.3,18.0,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,16,6,15,109.0,9.0,1.1,11.2,12.5,0.0,0.0
2018,10,16,6,30,218.0,18.0,1.1,11.7,25.0,14.16,0.0
2018,10,16,6,45,373.0,26.5,1.1,12.15,64.5,22.17,11.01
2018,10,16,7,0,528.0,35.0,1.1,12.6,104.0,32.18,22.39
2018,10,16,7,15,606.5,41.0,1.15,13.25,152.5,37.77,27.92
2018,10,16,7,30,685.0,47.0,1.2,13.9,201.0,43.51,33.27
2018,10,16,7,45,733.0,51.0,1.2,14.6,251.0,47.36,36.76
2018,10,16,8,0,781.0,55.0,1.2,15.3,301.0,51.27,40.15
2018,10,16,8,15,813.0,58.0,1.25,16.2,349.5,54.21,42.53
2018,10,16,8,30,845.0,61.0,1.3,17.1,398.0,62.81,49.8
2018,10,16,8,45,867.0,63.0,1.3,18.0,442.0,65.47,51.79
2018,10,16,9,0,889.0,65.0,1.3,18.9,486.0,68.03,53.66
2018,10,16,9,15,904.0,67.5,1.35,19.8,525.0,70.69,55.59
2018,10,16,9,30,919.0,70.0,1.4,20.7,564.0,73.23,57.41
2018,10,16,9,45,929.5,71.5,1.45,21.6,597.0,74.91,58.49
2018,10,16,10,0,940.0,73.0,1.5,22.5,630.0,76.5,59.49
2018,10,16,10,15,947.0,74.0,1.55,23.1,655.0,93.96,58.18
2018,10,16,10,30,954.0,75.0,1.6,23.7,680.0,155.51,83.5
2018,10,16,10,45,958.5,75.5,1.7,24.3,698.0,216.51,125.18
2018,10,16,11,0,963.0,76.0,1.8,24.9,716.0,277.17,174.24
2018,10,16,11,15,965.5,77.0,1.85,25.25,726.5,337.07,225.75
2018,10,16,11,30,968.0,78.0,1.9,25.6,737.0,395.95,276.83
2018,10,16,11,45,968.5,77.5,1.95,25.95,739.0,451.54,324.71
2018,10,16,12,0,969.0,77.0,2.0,26.3,741.0,505.33,370.0
2018,10,16,12,15,966.5,77.0,2.05,26.5,734.5,556.06,411.97
2018,10,16,12,30,964.0,77.0,2.1,26.7,728.0,604.31,450.92
2018,10,16,12,45,959.5,77.0,2.15,26.85,714.0,648.71,486.16
2018,10,16,13,0,955.0,77.0,2.2,27.0,700.0,690.11,518.43
2018,10,16,13,15,948.5,76.5,2.2,27.05,678.0,726.5,546.45
2018,10,16,13,30,942.0,76.0,2.2,27.1,656.0,759.45,571.23
2018,10,16,13,45,932.5,74.0,2.2,27.1,626.5,784.99,589.42
2018,10,16,14,0,923.0,72.0,2.2,27.1,597.0,806.65,605.1
2018,10,16,14,15,909.5,71.0,2.25,26.95,561.5,822.41,617.67
2018,10,16,14,30,896.0,70.0,2.3,26.8,526.0,834.21,627.75
2018,10,16,14,45,877.0,67.5,2.3,26.65,484.0,835.6,630.51
2018,10,16,15,0,858.0,65.0,2.3,26.5,442.0,832.95,630.64
2018,10,16,15,15,831.5,62.5,2.3,26.5,396.0,829.29,629.68
2018,10,16,15,30,805.0,60.0,2.3,26.5,350.0,812.51,619.41
2018,10,16,15,45,765.0,56.0,2.1,25.65,300.5,778.14,596.85
2018,10,16,16,0,725.0,52.0,1.9,24.8,251.0,740.33,570.68
2018,10,16,16,15,663.5,47.0,1.75,23.5,201.0,679.32,527.23
2018,10,16,16,30,602.0,42.0,1.6,22.2,151.0,615.76,478.73
2018,10,16,16,45,496.5,35.0,1.4,20.85,106.0,521.51,402.5
2018,10,16,17,0,391.0,28.0,1.2,19.5,61.0,418.57,289.2
2018,10,16,17,15,225.5,17.5,1.25,18.8,33.5,198.38,0.0
2018,10,16,17,30,60.0,7.0,1.3,18.1,6.0,0.0,0.0
2018,10,16,17,45,30.0,3.5,1.35,17.35,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,17,6,15,71.0,7.5,1.05,10.5,9.5,0.0,0.0
2018,10,17,6,30,142.0,15.0,1.1,11.0,19.0,11.8,0.0
2018,10,17,6,45,298.0,25.5,1.2,11.45,56.5,21.1,9.65
2018,10,17,7,0,454.0,36.0,1.3,11.9,94.0,30.05,20.53
2018,10,17,7,15,471.0,46.5,1.35,12.5,129.5,38.21,28.36
2018,10,17,7,30,488.0,57.0,1.4,13.1,165.0,46.07,35.64
2018,10,17,7,45,304.0,90.0,1.45,13.75,162.5,64.8,52.4
2018,10,17,8,0,120.0,123.0,1.5,14.4,160.0,85.52,70.6
2018,10,17,8,15,246.0,128.0,1.4,15.3,220.0,89.1,73.37
2018,10,17,8,30,372.0,133.0,1.3,16.2,280.0,91.76,75.26
2018,10,17,8,45,589.5,106.5,1.2,17.1,369.5,79.35,64.03
2018,10,17,9,0,807.0,80.0,1.1,18.0,459.0,70.17,55.71
2018,10,17,9,15,847.0,77.0,1.1,18.95,503.5,68.68,54.07
2018,10,17,9,30,887.0,74.0,1.1,19.9,548.0,75.07,59.19
2018,10,17,9,45,899.0,75.5,1.1,20.85,580.5,76.72,60.21
2018,10,17,10,0,911.0,77.0,1.1,21.8,613.0,78.28,61.17
2018,10,17,10,15,919.0,78.5,1.0,22.55,638.5,94.21,59.82
2018,10,17,10,30,927.0,80.0,0.9,23.3,664.0,154.55,84.04
2018,10,17,10,45,933.0,80.5,0.85,24.1,682.5,214.26,124.13
2018,10,17,11,0,939.0,81.0,0.8,24.9,701.0,273.83,171.34
2018,10,17,11,15,942.0,82.0,0.7,25.35,711.5,332.55,220.59
2018,10,17,11,30,945.0,83.0,0.6,25.8,722.0,390.34,269.03
2018,10,17,11,45,945.5,83.0,0.45,26.25,724.0,445.17,313.77
2018,10,17,12,0,946.0,83.0,0.3,26.7,726.0,498.28,355.32
2018,10,17,12,15,944.5,83.0,0.35,26.9,720.5,548.47,395.22
2018,10,17,12,30,943.0,83.0,0.4,27.1,715.0,596.32,432.33
2018,10,17,12,45,938.5,82.5,0.45,27.3,700.5,639.41,465.19
2018,10,17,13,0,934.0,82.0,0.5,27.5,686.0,679.53,495.25
2018,10,17,13,15,927.5,81.0,0.6,27.5,664.5,714.68,522.49
2018,10,17,13,30,921.0,80.0,0.7,27.5,643.0,746.43,547.12
2018,10,17,13,45,911.0,78.0,0.85,27.55,613.5,771.0,565.83
2018,10,17,14,0,901.0,76.0,1.0,27.6,584.0,791.75,582.22
2018,10,17,14,15,886.5,74.5,1.1,27.4,548.5,805.66,594.18
2018,10,17,14,30,872.0,73.0,1.2,27.2,513.0,815.62,603.74
2018,10,17,14,45,852.5,71.0,1.3,27.0,472.0,825.77,613.59
2018,10,17,15,0,833.0,69.0,1.4,26.8,431.0,823.38,615.08
2018,10,17,15,15,805.0,66.0,1.4,26.8,385.0,808.38,606.47
2018,10,17,15,30,777.0,63.0,1.4,26.8,339.0,789.46,594.99
2018,10,17,15,45,735.5,59.0,1.6,25.8,290.5,753.72,575.51
2018,10,17,16,0,694.0,55.0,1.8,24.8,242.0,714.52,551.76
2018,10,17,16,15,629.0,49.5,1.7,23.45,193.0,649.84,505.69
2018,10,17,16,30,564.0,44.0,1.6,22.1,144.0,592.67,461.74
2018,10,17,16,45,455.0,36.0,1.5,20.75,100.0,485.94,375.9
2018,10,17,17,0,346.0,28.0,1.4,19.4,56.0,375.66,249.89
2018,10,17,17,15,191.5,16.5,1.45,18.6,30.0,169.15,0.0
2018,10,17,17,30,37.0,5.0,1.5,17.8,4.0,0.0,0.0
2018,10,17,17,45,18.5,2.5,1.55,16.95,2.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,10,18,6,15,59.5,6.5,0.5,11.0,8.0,0.0,0.0
2018,10,18,6,30,119.0,13.0,0.5,11.4,16.0,10.23,0.0
2018,10,18,6,45,238.5,22.5,0.45,11.8,46.0,18.41,7.06
2018,10,18,7,0,358.0,32.0,0.4,12.2,76.0,26.28,17.22
2018,10,18,7,15,371.0,37.0,0.35,12.75,101.0,29.98,21.07
2018,10,18,7,30,384.0,42.0,0.3,13.3,126.0,33.59,24.55
2018,10,18,7,45,192.0,54.0,0.25,13.85,96.0,39.38,29.82
2018,10,18,8,0,0.0,66.0,0.2,14.4,66.0,50.38,39.58
2018,10,18,8,15,10.0,99.0,0.25,15.25,103.0,73.58,59.82
2018,10,18,8,30,20.0,132.0,0.3,16.1,140.0,95.91,78.81
2018,10,18,8,45,155.5,151.0,0.4,16.9,222.5,104.91,86.03
2018,10,18,9,0,291.0,170.0,0.5,17.7,305.0,114.42,93.65
2018,10,18,9,15,561.0,129.0,0.6,18.55,416.5,91.68,73.77
2018,10,18,9,30,831.0,88.0,0.7,19.4,528.0,75.71,59.81
2018,10,18,9,45,864.0,84.0,0.85,20.2,566.0,81.24,64.22
2018,10,18,10,0,897.0,80.0,1.0,21.0,604.0,79.79,62.65
2018,10,18,10,15,905.5,81.0,1.0,21.8,629.0,93.78,60.82
2018,10,18,10,30,914.0,82.0,1.0,22.6,654.0,153.04,83.95
2018,10,18,10,45,919.5,83.5,1.05,23.35,672.5,212.57,123.98
2018,10,18,11,0,925.0,85.0,1.1,24.1,691.0,271.97,171.38
2018,10,18,11,15,928.0,85.0,1.1,24.7,701.0,329.18,219.95
2018,10,18,11,30,931.0,85.0,1.1,25.3,711.0,385.41,268.03
2018,10,18,11,45,932.0,85.0,1.1,25.9,713.0,439.66,313.76
2018,10,18,12,0,933.0,85.0,1.1,26.5,715.0,492.26,356.89
2018,10,18,12,15,931.5,85.0,1.05,26.8,709.5,541.78,396.5
2018,10,18,12,30,930.0,85.0,1.0,27.1,704.0,589.0,433.03
2018,10,18,12,45,925.0,85.0,1.0,27.35,690.0,631.68,465.7
2018,10,18,13,0,920.0,85.0,1.0,27.6,676.0,671.42,495.42
2018,10,18,13,15,913.5,83.5,0.95,27.65,654.0,705.55,520.5
2018,10,18,13,30,907.0,82.0,0.9,27.7,632.0,736.29,542.72
2018,10,18,13,45,897.0,81.0,0.85,27.75,603.5,761.52,559.45
2018,10,18,14,0,887.0,80.0,0.8,27.8,575.0,783.05,573.58
2018,10,18,14,15,872.5,78.0,0.85,27.7,539.5,796.15,584.08
2018,10,18,14,30,858.0,76.0,0.9,27.6,504.0,813.81,597.84
2018,10,18,14,45,838.0,73.5,0.9,27.45,463.0,814.25,599.71
2018,10,18,15,0,818.0,71.0,0.9,27.3,422.0,810.6,599.14
2018,10,18,15,15,789.5,67.5,0.9,27.3,376.5,794.42,589.84
2018,10,18,15,30,761.0,64.0,0.9,27.3,331.0,774.33,577.71
2018,10,18,15,45,719.0,60.0,0.9,26.4,283.0,738.14,555.98
2018,10,18,16,0,677.0,56.0,0.9,25.5,235.0,698.48,530.48
2018,10,18,16,15,586.5,51.5,0.95,24.2,183.5,621.61,477.78
2018,10,18,16,30,496.0,47.0,1.0,22.9,132.0,536.17,414.96
2018,10,18,16,45,403.0,36.5,1.0,21.65,91.0,440.85,338.18
2018,10,18,17,0,310.0,26.0,1.0,20.4,50.0,339.5,210.75
2018,10,18,17,15,167.5,15.0,1.05,19.65,26.5,147.86,0.0
2018,10,18,17,30,25.0,4.0,1.1,18.9,3.0,0.0,0.0
2018,10,18,17,45,12.5,2.0,1.1,18.15,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,0.95,14.65,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.7,13.75,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,19,6,15,65.5,7.0,0.95,13.2,8.5,0.0,0.0
2018,10,19,6,30,131.0,14.0,0.9,13.6,17.0,11.02,0.0
2018,10,19,6,45,278.5,25.0,0.85,14.0,52.0,20.7,7.57
2018,10,19,7,0,426.0,36.0,0.8,14.4,87.0,29.97,20.08
2018,10,19,7,15,511.5,43.5,0.85,15.1,133.0,36.17,26.19
2018,10,19,7,30,597.0,51.0,0.9,15.8,179.0,42.48,32.05
2018,10,19,7,45,650.5,56.5,0.9,16.45,227.5,47.01,36.15
2018,10,19,8,0,704.0,62.0,0.9,17.1,276.0,55.82,43.85
2018,10,19,8,15,739.0,65.5,0.95,17.95,322.5,58.87,46.32
2018,10,19,8,30,774.0,69.0,1.0,18.8,369.0,61.94,48.73
2018,10,19,8,45,798.5,72.0,1.05,19.65,412.0,64.46,50.6
2018,10,19,9,0,823.0,75.0,1.1,20.5,455.0,66.95,52.43
2018,10,19,9,15,840.5,78.0,1.2,21.45,493.5,69.27,54.06
2018,10,19,9,30,858.0,81.0,1.3,22.4,532.0,71.55,55.64
2018,10,19,9,45,870.0,83.0,1.4,23.35,564.0,80.71,63.0
2018,10,19,10,0,882.0,85.0,1.5,24.3,596.0,82.51,64.12
2018,10,19,10,15,891.0,86.5,1.5,24.95,621.5,95.19,62.33
2018,10,19,10,30,900.0,88.0,1.5,25.6,647.0,154.04,84.71
2018,10,19,10,45,905.5,88.5,1.55,26.25,664.5,212.17,123.17
2018,10,19,11,0,911.0,89.0,1.6,26.9,682.0,270.1,169.06
2018,10,19,11,15,914.0,90.0,1.55,27.35,692.5,327.3,217.33
2018,10,19,11,30,917.0,91.0,1.5,27.8,703.0,383.59,265.26
2018,10,19,11,45,917.5,91.0,1.45,28.2,705.0,437.0,310.31
2018,10,19,12,0,918.0,91.0,1.4,28.6,707.0,488.74,352.81
2018,10,19,12,15,914.5,91.5,1.35,28.8,700.5,537.08,391.75
2018,10,19,12,30,911.0,92.0,1.3,29.0,694.0,582.99,427.64
2018,10,19,12,45,904.5,91.5,1.3,29.2,679.0,623.63,459.08
2018,10,19,13,0,898.0,91.0,1.3,29.4,664.0,661.21,487.56
2018,10,19,13,15,890.5,90.5,1.25,29.4,642.5,694.96,512.69
2018,10,19,13,30,883.0,90.0,1.2,29.4,621.0,725.38,535.0
2018,10,19,13,45,872.5,88.0,1.15,29.45,592.0,748.61,551.11
2018,10,19,14,0,862.0,86.0,1.1,29.5,563.0,775.72,569.22
2018,10,19,14,15,846.5,83.5,1.1,29.3,527.5,787.53,578.38
2018,10,19,14,30,831.0,81.0,1.1,29.1,492.0,795.29,585.16
2018,10,19,14,45,810.0,78.5,1.1,28.95,451.5,794.48,586.3
2018,10,19,15,0,789.0,76.0,1.1,28.8,411.0,789.61,584.85
2018,10,19,15,15,758.5,72.0,1.1,28.8,365.5,770.83,573.67
2018,10,19,15,30,728.0,68.0,1.1,28.8,320.0,748.14,559.6
2018,10,19,15,45,685.0,63.0,1.0,27.8,272.5,709.72,535.06
2018,10,19,16,0,642.0,58.0,0.9,26.8,225.0,675.65,512.21
2018,10,19,16,15,575.5,52.0,0.95,25.55,178.0,610.93,467.61
2018,10,19,16,30,509.0,46.0,1.0,24.3,131.0,544.4,418.08
2018,10,19,16,45,398.0,36.0,1.05,23.1,89.0,434.61,330.34
2018,10,19,17,0,287.0,26.0,1.1,21.9,47.0,315.54,177.55
2018,10,19,17,15,153.0,14.5,1.1,21.15,24.5,135.21,0.0
2018,10,19,17,30,19.0,3.0,1.1,20.4,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.1,19.7,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
