Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,17,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,6,15,35.0,3.5,2.2,9.9,3.0,0.0,0.0
2018,10,30,6,30,70.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,239.0,16.5,2.35,10.75,33.0,12.98,0.0
2018,10,30,7,0,408.0,26.0,2.4,11.2,60.0,23.81,12.4
2018,10,30,7,15,520.0,32.5,2.8,11.95,105.0,29.9,20.41
2018,10,30,7,30,632.0,39.0,3.2,12.7,150.0,36.25,26.55
2018,10,30,7,45,690.5,43.5,3.55,13.45,197.5,40.63,30.7
2018,10,30,8,0,749.0,48.0,3.9,14.2,245.0,45.09,34.74
2018,10,30,8,15,786.5,51.5,4.05,14.85,291.5,48.55,37.77
2018,10,30,8,30,824.0,55.0,4.2,15.5,338.0,52.02,40.71
2018,10,30,8,45,848.0,57.0,4.35,16.15,380.0,59.63,47.24
2018,10,30,9,0,872.0,59.0,4.5,16.8,422.0,62.31,49.36
2018,10,30,9,15,888.0,61.0,4.5,17.4,459.5,64.76,51.25
2018,10,30,9,30,904.0,63.0,4.5,18.0,497.0,67.1,53.04
2018,10,30,9,45,915.0,65.0,4.5,18.65,528.5,69.25,54.64
2018,10,30,10,0,926.0,67.0,4.5,19.3,560.0,71.3,56.15
2018,10,30,10,15,934.5,67.5,4.55,19.8,584.5,72.2,56.71
2018,10,30,10,30,943.0,68.0,4.6,20.3,609.0,125.03,67.71
2018,10,30,10,45,948.0,68.5,4.65,20.8,626.0,184.19,103.91
2018,10,30,11,0,953.0,69.0,4.7,21.3,643.0,243.02,150.48
2018,10,30,11,15,956.5,69.0,4.75,21.65,652.5,300.52,200.81
2018,10,30,11,30,960.0,69.0,4.8,22.0,662.0,357.04,251.83
2018,10,30,11,45,961.5,69.0,4.8,22.35,664.0,411.62,301.19
2018,10,30,12,0,963.0,69.0,4.8,22.7,666.0,464.54,348.34
2018,10,30,12,15,960.5,70.0,4.85,22.9,660.5,514.66,392.5
2018,10,30,12,30,958.0,71.0,4.9,23.1,655.0,562.39,433.7
2018,10,30,12,45,952.0,71.0,4.9,23.3,640.5,604.63,469.62
2018,10,30,13,0,946.0,71.0,4.9,23.5,626.0,643.78,502.33
2018,10,30,13,15,939.0,70.0,4.9,23.55,604.0,678.05,531.03
2018,10,30,13,30,932.0,69.0,4.9,23.6,582.0,708.89,556.67
2018,10,30,13,45,922.0,67.5,4.9,23.65,553.0,733.55,576.86
2018,10,30,14,0,912.0,66.0,4.9,23.7,524.0,754.46,593.06
2018,10,30,14,15,855.0,71.0,4.8,23.6,477.0,743.82,586.1
2018,10,30,14,30,798.0,76.0,4.7,23.5,430.0,735.4,580.97
2018,10,30,14,45,778.0,72.0,4.65,23.4,391.0,733.07,580.55
2018,10,30,15,0,758.0,68.0,4.6,23.3,352.0,726.87,577.11
2018,10,30,15,15,667.0,70.5,4.6,23.3,298.0,671.81,536.87
2018,10,30,15,30,576.0,73.0,4.6,23.3,244.0,608.08,489.11
2018,10,30,15,45,477.0,68.5,3.85,22.4,194.0,524.95,424.58
2018,10,30,16,0,378.0,64.0,3.1,21.5,144.0,433.74,351.85
2018,10,30,16,15,384.0,50.0,2.75,20.2,113.5,427.86,344.69
2018,10,30,16,30,390.0,36.0,2.4,18.9,83.0,415.79,326.98
2018,10,30,16,45,261.0,24.5,2.0,17.65,50.0,287.95,176.63
2018,10,30,17,0,132.0,13.0,1.6,16.4,17.0,114.63,0.0
2018,10,30,17,15,66.0,6.5,1.65,15.9,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,19.0,2.5,1.25,10.4,2.0,0.0,0.0
2018,10,31,6,30,38.0,5.0,1.2,10.8,4.0,0.0,0.0
2018,10,31,6,45,77.0,17.0,1.1,11.15,21.0,13.38,0.0
2018,10,31,7,0,116.0,29.0,1.0,11.5,38.0,21.75,10.22
2018,10,31,7,15,182.0,43.5,1.2,12.4,69.5,32.43,22.52
2018,10,31,7,30,248.0,58.0,1.4,13.3,101.0,42.98,32.42
2018,10,31,7,45,272.0,74.0,1.6,14.2,134.0,54.04,42.49
2018,10,31,8,0,296.0,90.0,1.8,15.1,167.0,64.78,52.05
2018,10,31,8,15,463.5,84.0,1.85,15.65,230.0,62.6,50.08
2018,10,31,8,30,631.0,78.0,1.9,16.2,293.0,61.91,49.33
2018,10,31,8,45,737.5,68.0,2.0,16.75,349.5,60.63,48.01
2018,10,31,9,0,844.0,58.0,2.1,17.3,406.0,61.02,48.14
2018,10,31,9,15,840.0,65.0,2.2,17.9,438.0,66.52,52.7
2018,10,31,9,30,836.0,72.0,2.3,18.5,470.0,65.04,51.15
2018,10,31,9,45,857.5,73.0,2.4,19.05,504.0,73.29,58.04
2018,10,31,10,0,879.0,74.0,2.5,19.6,538.0,74.8,59.09
2018,10,31,10,15,883.5,76.5,2.65,20.1,561.0,76.83,60.6
2018,10,31,10,30,888.0,79.0,2.8,20.6,584.0,126.43,71.03
2018,10,31,10,45,873.0,85.5,2.9,21.1,594.5,184.11,106.81
2018,10,31,11,0,858.0,92.0,3.0,21.6,605.0,234.9,147.25
2018,10,31,11,15,869.5,90.5,3.15,22.0,617.0,293.16,196.87
2018,10,31,11,30,881.0,89.0,3.3,22.4,629.0,346.76,244.28
2018,10,31,11,45,900.0,83.0,3.4,22.8,636.0,399.02,290.51
2018,10,31,12,0,919.0,77.0,3.5,23.2,643.0,451.12,336.03
2018,10,31,12,15,880.0,88.0,3.5,23.4,625.5,491.39,372.24
2018,10,31,12,30,841.0,99.0,3.5,23.6,608.0,528.59,404.7
2018,10,31,12,45,768.5,117.0,3.5,23.85,574.0,547.6,422.28
2018,10,31,13,0,696.0,135.0,3.5,24.1,540.0,560.51,434.23
2018,10,31,13,15,715.0,123.0,3.45,24.25,526.0,594.12,461.7
2018,10,31,13,30,734.0,111.0,3.4,24.4,512.0,625.9,487.38
2018,10,31,13,45,678.0,119.5,3.4,24.55,475.0,625.09,488.0
2018,10,31,14,0,622.0,128.0,3.4,24.7,438.0,618.25,484.01
2018,10,31,14,15,489.5,146.5,3.35,24.7,380.0,550.61,433.8
2018,10,31,14,30,357.0,165.0,3.3,24.7,322.0,466.34,369.94
2018,10,31,14,45,351.0,148.5,3.3,24.7,291.0,455.44,363.42
2018,10,31,15,0,345.0,132.0,3.3,24.7,260.0,442.25,354.6
2018,10,31,15,15,441.5,102.5,3.3,24.7,245.5,514.99,412.98
2018,10,31,15,30,538.0,73.0,3.3,24.7,231.0,574.67,458.56
2018,10,31,15,45,478.5,66.5,2.55,23.85,189.0,522.21,416.96
2018,10,31,16,0,419.0,60.0,1.8,23.0,147.0,467.02,371.98
2018,10,31,16,15,352.0,49.5,1.6,22.05,109.5,399.41,317.09
2018,10,31,16,30,285.0,39.0,1.4,21.1,72.0,330.57,256.61
2018,10,31,16,45,187.0,25.5,1.25,20.1,43.0,225.74,124.59
2018,10,31,17,0,89.0,12.0,1.1,19.1,14.0,79.57,0.0
2018,10,31,17,15,44.5,6.0,1.1,18.9,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,11,1,6,30,24.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,11,1,6,45,56.5,14.0,1.25,12.7,17.0,11.02,0.0
2018,11,1,7,0,89.0,25.0,1.3,13.1,32.0,18.89,7.36
2018,11,1,7,15,71.5,43.0,1.45,13.85,51.0,31.8,21.72
2018,11,1,7,30,54.0,61.0,1.6,14.6,70.0,44.39,33.41
2018,11,1,7,45,79.0,76.5,1.75,15.3,94.5,55.04,43.14
2018,11,1,8,0,104.0,92.0,1.9,16.0,119.0,65.78,52.72
2018,11,1,8,15,214.0,105.5,1.85,16.75,173.5,74.64,60.43
2018,11,1,8,30,324.0,119.0,1.8,17.5,228.0,84.71,68.99
2018,11,1,8,45,330.5,135.5,1.75,18.25,259.0,94.98,77.56
2018,11,1,9,0,337.0,152.0,1.7,19.0,290.0,104.95,85.72
2018,11,1,9,15,420.5,150.0,1.85,19.85,338.0,102.11,82.81
2018,11,1,9,30,504.0,148.0,2.0,20.7,386.0,101.83,82.12
2018,11,1,9,45,500.5,161.0,2.15,21.5,410.0,108.89,87.66
2018,11,1,10,0,497.0,174.0,2.3,22.3,434.0,115.75,92.99
2018,11,1,10,15,634.0,141.5,2.45,22.9,489.0,99.36,78.87
2018,11,1,10,30,771.0,109.0,2.6,23.5,544.0,129.98,77.07
2018,11,1,10,45,824.0,95.5,2.7,24.1,573.0,177.1,102.17
2018,11,1,11,0,877.0,82.0,2.8,24.7,602.0,233.95,143.84
2018,11,1,11,15,883.5,81.5,2.9,25.15,612.5,287.77,189.52
2018,11,1,11,30,890.0,81.0,3.0,25.6,623.0,341.01,236.21
2018,11,1,11,45,840.0,98.0,3.1,26.0,610.5,386.52,278.17
2018,11,1,12,0,790.0,115.0,3.2,26.4,598.0,428.67,316.11
2018,11,1,12,15,767.5,120.5,3.2,26.7,586.0,467.3,349.72
2018,11,1,12,30,745.0,126.0,3.2,27.0,574.0,502.25,379.46
2018,11,1,12,45,808.0,104.5,3.2,27.25,580.0,555.54,422.03
2018,11,1,13,0,871.0,83.0,3.2,27.5,586.0,606.21,462.25
2018,11,1,13,15,879.5,78.0,3.15,27.65,570.0,643.55,491.86
2018,11,1,13,30,888.0,73.0,3.1,27.8,554.0,678.49,519.27
2018,11,1,13,45,834.5,80.5,3.1,27.95,514.0,687.65,527.28
2018,11,1,14,0,781.0,88.0,3.1,28.1,474.0,685.55,527.07
2018,11,1,14,15,795.5,78.5,3.0,28.05,448.0,709.86,545.22
2018,11,1,14,30,810.0,69.0,2.9,28.0,422.0,731.18,561.03
2018,11,1,14,45,764.0,69.5,2.8,27.95,377.5,713.92,549.4
2018,11,1,15,0,718.0,70.0,2.7,27.9,333.0,691.98,534.48
2018,11,1,15,15,608.5,74.5,2.7,27.9,278.0,624.83,486.73
2018,11,1,15,30,499.0,79.0,2.7,27.9,223.0,547.54,430.23
2018,11,1,15,45,411.5,72.5,1.95,26.6,177.5,465.34,367.86
2018,11,1,16,0,324.0,66.0,1.2,25.3,132.0,390.36,308.27
2018,11,1,16,15,266.0,52.5,1.2,24.45,97.5,328.96,258.72
2018,11,1,16,30,208.0,39.0,1.2,23.6,63.0,267.96,204.81
2018,11,1,16,45,134.5,25.0,1.2,22.8,37.5,180.69,85.86
2018,11,1,17,0,61.0,11.0,1.2,22.0,12.0,56.53,0.0
2018,11,1,17,15,30.5,5.5,1.2,21.55,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.55,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.5,15.2,2.0,0.0,0.0
2018,11,2,6,45,178.5,14.5,0.5,15.35,26.0,11.41,0.0
2018,11,2,7,0,332.0,26.0,0.5,15.5,50.0,21.73,8.2
2018,11,2,7,15,443.0,33.5,0.5,16.0,91.0,28.0,18.22
2018,11,2,7,30,554.0,41.0,0.5,16.5,132.0,34.49,24.55
2018,11,2,7,45,619.0,46.0,0.55,17.0,177.5,42.08,31.51
2018,11,2,8,0,684.0,51.0,0.6,17.5,223.0,46.8,35.79
2018,11,2,8,15,725.0,54.5,0.6,18.15,267.5,50.11,38.66
2018,11,2,8,30,766.0,58.0,0.6,18.8,312.0,53.45,41.46
2018,11,2,8,45,794.0,60.5,0.6,19.45,354.0,55.85,43.36
2018,11,2,9,0,822.0,63.0,0.6,20.1,396.0,58.26,45.23
2018,11,2,9,15,840.5,65.0,0.75,20.95,432.5,66.36,51.92
2018,11,2,9,30,859.0,67.0,0.9,21.8,469.0,68.68,53.59
2018,11,2,9,45,872.0,69.0,1.05,22.6,500.0,70.8,55.09
2018,11,2,10,0,885.0,71.0,1.2,23.4,531.0,72.83,56.51
2018,11,2,10,15,893.5,73.0,1.35,24.1,555.5,74.67,57.8
2018,11,2,10,30,902.0,75.0,1.5,24.8,580.0,120.87,66.29
2018,11,2,10,45,907.5,75.5,1.7,25.5,597.0,177.66,98.62
2018,11,2,11,0,913.0,76.0,1.9,26.2,614.0,234.23,141.26
2018,11,2,11,15,916.0,77.0,2.05,26.5,623.5,290.11,188.34
2018,11,2,11,30,919.0,78.0,2.2,26.8,633.0,345.07,236.26
2018,11,2,11,45,912.0,80.5,2.35,27.15,632.5,396.62,281.74
2018,11,2,12,0,905.0,83.0,2.5,27.5,632.0,445.86,324.63
2018,11,2,12,15,902.5,83.0,2.6,27.55,626.0,492.47,364.77
2018,11,2,12,30,900.0,83.0,2.7,27.6,620.0,536.76,402.21
2018,11,2,12,45,901.5,80.5,2.85,27.65,608.0,578.37,437.0
2018,11,2,13,0,903.0,78.0,3.0,27.7,596.0,617.51,469.32
2018,11,2,13,15,868.5,83.0,2.95,27.55,566.0,639.23,488.0
2018,11,2,13,30,834.0,88.0,2.9,27.4,536.0,661.59,506.49
2018,11,2,13,45,848.5,80.5,2.9,27.2,516.0,694.8,533.31
2018,11,2,14,0,863.0,73.0,2.9,27.0,496.0,718.81,552.41
2018,11,2,14,15,848.0,70.5,2.8,26.75,461.5,737.23,566.5
2018,11,2,14,30,833.0,68.0,2.7,26.5,427.0,745.11,573.17
2018,11,2,14,45,752.5,73.5,2.6,26.2,375.0,707.13,547.34
2018,11,2,15,0,672.0,79.0,2.5,25.9,323.0,668.7,521.03
2018,11,2,15,15,646.0,71.5,2.5,25.9,282.0,649.57,508.02
2018,11,2,15,30,620.0,64.0,2.5,25.9,241.0,627.1,491.69
2018,11,2,15,45,534.5,59.5,1.95,24.9,193.0,556.57,438.11
2018,11,2,16,0,449.0,55.0,1.4,23.9,145.0,483.16,380.37
2018,11,2,16,15,382.5,45.0,1.3,22.85,107.5,417.08,327.4
2018,11,2,16,30,316.0,35.0,1.2,21.8,70.0,350.46,267.28
2018,11,2,16,45,199.0,23.0,1.15,20.75,41.0,226.66,90.75
2018,11,2,17,0,82.0,11.0,1.1,19.7,12.0,72.78,0.0
2018,11,2,17,15,41.0,5.5,1.1,19.2,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.45,11.8,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,3,6,45,208.0,13.5,1.35,12.6,26.5,10.62,0.0
2018,11,3,7,0,384.0,24.0,1.3,13.0,51.0,22.02,7.19
2018,11,3,7,15,478.0,31.0,1.55,14.1,90.5,28.41,18.58
2018,11,3,7,30,572.0,38.0,1.8,15.2,130.0,34.97,25.01
2018,11,3,7,45,650.0,42.0,2.1,16.25,178.0,38.97,28.8
2018,11,3,8,0,728.0,46.0,2.4,17.3,226.0,43.17,32.56
2018,11,3,8,15,766.0,49.0,2.55,18.05,271.0,46.23,35.23
2018,11,3,8,30,804.0,52.0,2.7,18.8,316.0,53.98,41.9
2018,11,3,8,45,830.0,54.0,2.9,19.5,357.5,56.79,44.17
2018,11,3,9,0,856.0,56.0,3.1,20.2,399.0,59.52,46.31
2018,11,3,9,15,874.0,58.5,3.2,20.9,436.5,62.38,48.53
2018,11,3,9,30,892.0,61.0,3.3,21.6,474.0,65.13,50.64
2018,11,3,9,45,904.0,62.5,3.35,22.35,505.0,66.98,51.94
2018,11,3,10,0,916.0,64.0,3.4,23.1,536.0,68.74,53.17
2018,11,3,10,15,925.0,65.5,3.5,23.75,561.0,70.35,54.3
2018,11,3,10,30,934.0,67.0,3.6,24.4,586.0,115.56,62.19
2018,11,3,10,45,939.0,67.5,3.7,25.05,603.0,173.83,95.08
2018,11,3,11,0,944.0,68.0,3.8,25.7,620.0,231.77,138.99
2018,11,3,11,15,881.0,88.0,3.9,26.2,609.5,287.81,188.97
2018,11,3,11,30,818.0,108.0,4.0,26.7,599.0,334.36,232.4
2018,11,3,11,45,831.5,105.5,4.05,27.15,605.5,385.5,276.79
2018,11,3,12,0,845.0,103.0,4.1,27.6,612.0,436.36,320.36
2018,11,3,12,15,849.5,100.5,4.1,27.85,608.0,482.6,359.93
2018,11,3,12,30,854.0,98.0,4.1,28.1,604.0,527.13,397.27
2018,11,3,12,45,782.0,114.5,4.1,28.35,569.5,546.03,414.76
2018,11,3,13,0,710.0,131.0,4.1,28.6,535.0,558.73,426.61
2018,11,3,13,15,547.0,167.5,4.05,28.65,472.0,518.13,398.0
2018,11,3,13,30,384.0,204.0,4.0,28.7,409.0,457.52,353.22
2018,11,3,13,45,316.5,204.0,3.95,28.75,367.0,430.14,333.42
2018,11,3,14,0,249.0,204.0,3.9,28.8,325.0,397.95,309.27
2018,11,3,14,15,415.0,156.5,3.75,28.6,341.0,501.06,391.31
2018,11,3,14,30,581.0,109.0,3.6,28.4,357.0,600.28,468.86
2018,11,3,14,45,444.5,120.5,3.5,28.25,299.5,512.7,403.01
2018,11,3,15,0,308.0,132.0,3.4,28.1,242.0,410.25,324.82
2018,11,3,15,15,175.5,107.5,3.4,28.1,168.5,281.3,223.67
2018,11,3,15,30,43.0,83.0,3.4,28.1,95.0,115.1,88.96
2018,11,3,15,45,21.5,65.5,2.5,26.3,71.5,80.29,60.65
2018,11,3,16,0,0.0,48.0,1.6,24.5,48.0,38.2,25.63
2018,11,3,16,15,27.5,39.0,1.55,23.2,42.0,59.99,44.05
2018,11,3,16,30,55.0,30.0,1.5,21.9,36.0,89.42,65.82
2018,11,3,16,45,58.0,19.5,1.45,20.6,23.0,88.93,23.12
2018,11,3,17,0,61.0,9.0,1.4,19.3,10.0,54.61,0.0
2018,11,3,17,15,30.5,4.5,1.4,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,58.0,13.0,1.0,11.15,15.5,10.23,0.0
2018,11,4,7,0,90.0,23.0,1.0,11.3,29.0,17.38,3.22
2018,11,4,7,15,134.5,39.5,1.15,12.0,56.5,29.39,19.49
2018,11,4,7,30,179.0,56.0,1.3,12.7,84.0,41.25,30.77
2018,11,4,7,45,201.5,72.5,1.5,13.45,114.0,52.74,41.34
2018,11,4,8,0,224.0,89.0,1.7,14.2,144.0,63.96,51.45
2018,11,4,8,15,246.0,105.5,1.6,14.9,176.5,74.91,61.1
2018,11,4,8,30,268.0,122.0,1.5,15.6,209.0,85.6,70.31
2018,11,4,8,45,348.5,127.0,1.45,16.3,255.5,88.22,72.29
2018,11,4,9,0,429.0,132.0,1.4,17.0,302.0,92.06,75.28
2018,11,4,9,15,435.0,144.5,1.4,17.95,331.0,99.29,81.06
2018,11,4,9,30,441.0,157.0,1.4,18.9,360.0,106.31,86.57
2018,11,4,9,45,468.0,163.5,1.4,19.8,391.5,110.03,89.22
2018,11,4,10,0,495.0,170.0,1.4,20.7,423.0,113.75,91.86
2018,11,4,10,15,539.5,165.0,1.5,21.25,452.5,111.18,89.35
2018,11,4,10,30,584.0,160.0,1.6,21.8,482.0,140.52,92.88
2018,11,4,10,45,734.0,125.0,1.7,22.4,542.5,175.76,105.87
2018,11,4,11,0,884.0,90.0,1.8,23.0,603.0,230.16,140.95
2018,11,4,11,15,919.5,83.0,1.9,23.3,624.0,291.06,190.82
2018,11,4,11,30,955.0,76.0,2.0,23.6,645.0,349.4,240.72
2018,11,4,11,45,930.5,82.0,2.15,23.95,637.5,399.56,286.24
2018,11,4,12,0,906.0,88.0,2.3,24.3,630.0,445.7,327.68
2018,11,4,12,15,876.0,92.5,2.4,24.4,612.5,484.92,363.02
2018,11,4,12,30,846.0,97.0,2.5,24.5,595.0,519.83,393.97
2018,11,4,12,45,885.5,88.0,2.6,24.6,598.0,571.73,436.42
2018,11,4,13,0,925.0,79.0,2.7,24.7,601.0,626.04,479.86
2018,11,4,13,15,899.0,79.5,2.75,24.65,571.5,649.4,500.19
2018,11,4,13,30,873.0,80.0,2.8,24.6,542.0,668.17,516.87
2018,11,4,13,45,857.5,79.5,2.85,24.55,513.5,694.62,538.6
2018,11,4,14,0,842.0,79.0,2.9,24.5,485.0,711.89,553.2
2018,11,4,14,15,763.5,86.0,2.9,24.2,434.0,686.87,536.7
2018,11,4,14,30,685.0,93.0,2.9,23.9,383.0,659.99,518.95
2018,11,4,14,45,697.0,81.5,2.9,23.6,352.0,672.75,530.15
2018,11,4,15,0,709.0,70.0,2.9,23.3,321.0,677.65,535.18
2018,11,4,15,15,622.5,71.0,2.9,23.3,271.0,625.75,497.23
2018,11,4,15,30,536.0,72.0,2.9,23.3,221.0,564.52,451.38
2018,11,4,15,45,442.0,66.5,2.75,21.9,174.5,485.52,391.94
2018,11,4,16,0,348.0,61.0,2.6,20.5,128.0,400.41,324.93
2018,11,4,16,15,310.5,47.5,2.35,19.4,95.0,355.89,286.4
2018,11,4,16,30,273.0,34.0,2.1,18.3,62.0,312.45,240.36
2018,11,4,16,45,168.0,21.5,1.85,17.2,36.0,195.06,31.36
2018,11,4,17,0,63.0,9.0,1.6,16.1,10.0,55.99,0.0
2018,11,4,17,15,31.5,4.5,1.65,15.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,6,45,154.5,11.0,1.45,11.75,20.5,8.65,0.0
2018,11,5,7,0,309.0,22.0,1.5,12.2,41.0,18.35,1.85
2018,11,5,7,15,435.5,29.0,1.75,12.9,81.5,26.45,16.75
2018,11,5,7,30,562.0,36.0,2.0,13.6,122.0,33.17,23.51
2018,11,5,7,45,628.0,39.5,2.25,14.3,166.0,36.67,26.95
2018,11,5,8,0,694.0,43.0,2.5,15.0,210.0,40.33,30.34
2018,11,5,8,15,736.0,46.5,2.65,15.75,254.5,43.84,33.45
2018,11,5,8,30,778.0,50.0,2.8,16.5,299.0,47.37,36.47
2018,11,5,8,45,806.0,52.0,2.95,17.25,340.0,54.78,42.83
2018,11,5,9,0,834.0,54.0,3.1,18.0,381.0,57.52,45.01
2018,11,5,9,15,850.0,57.0,3.25,18.65,417.5,60.7,47.55
2018,11,5,9,30,866.0,60.0,3.4,19.3,454.0,63.75,49.96
2018,11,5,9,45,876.0,63.0,3.55,20.0,484.5,66.58,52.15
2018,11,5,10,0,886.0,66.0,3.7,20.7,515.0,69.29,54.22
2018,11,5,10,15,896.0,67.0,3.75,21.25,539.5,70.56,55.08
2018,11,5,10,30,906.0,68.0,3.8,21.8,564.0,110.26,61.01
2018,11,5,10,45,913.0,68.5,3.85,22.4,581.5,167.0,92.25
2018,11,5,11,0,920.0,69.0,3.9,23.0,599.0,223.68,135.06
2018,11,5,11,15,923.5,70.0,3.95,23.3,609.0,279.63,182.9
2018,11,5,11,30,927.0,71.0,4.0,23.6,619.0,334.71,231.96
2018,11,5,11,45,928.5,70.5,4.0,23.95,621.0,386.73,278.74
2018,11,5,12,0,930.0,70.0,4.0,24.3,623.0,437.12,323.53
2018,11,5,12,15,929.0,70.0,4.0,24.45,617.5,485.04,365.67
2018,11,5,12,30,928.0,70.0,4.0,24.6,612.0,530.73,405.03
2018,11,5,12,45,924.0,69.0,4.0,24.75,598.0,571.43,439.69
2018,11,5,13,0,920.0,68.0,4.0,24.9,584.0,609.24,471.35
2018,11,5,13,15,913.0,67.5,4.0,24.85,563.5,642.75,499.5
2018,11,5,13,30,906.0,67.0,4.0,24.8,543.0,672.98,524.72
2018,11,5,13,45,895.0,66.0,3.95,24.8,515.0,696.55,544.42
2018,11,5,14,0,884.0,65.0,3.9,24.8,487.0,716.49,560.05
2018,11,5,14,15,868.0,63.0,3.8,24.65,452.5,727.89,569.32
2018,11,5,14,30,852.0,61.0,3.7,24.5,418.0,735.44,575.85
2018,11,5,14,45,828.5,59.5,3.65,24.35,379.0,741.82,581.71
2018,11,5,15,0,805.0,58.0,3.6,24.2,340.0,736.86,579.13
2018,11,5,15,15,770.0,54.5,3.6,24.2,296.0,716.23,564.58
2018,11,5,15,30,735.0,51.0,3.6,24.2,252.0,691.82,546.42
2018,11,5,15,45,681.0,46.5,2.85,22.9,206.5,647.19,511.68
2018,11,5,16,0,627.0,42.0,2.1,21.6,161.0,599.32,471.89
2018,11,5,16,15,533.5,36.0,1.9,20.35,117.5,514.89,403.69
2018,11,5,16,30,440.0,30.0,1.7,19.1,74.0,441.55,330.31
2018,11,5,16,45,272.5,20.0,1.55,17.8,42.5,273.6,0.0
2018,11,5,17,0,105.0,10.0,1.4,16.5,11.0,89.1,0.0
2018,11,5,17,15,52.5,5.0,1.4,16.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.25,9.05,20.5,9.05,0.0
2018,11,6,7,0,313.0,23.0,1.2,9.3,41.0,19.27,0.0
2018,11,6,7,15,445.5,30.0,1.4,10.3,82.5,25.21,15.75
2018,11,6,7,30,578.0,37.0,1.6,11.3,124.0,34.16,24.59
2018,11,6,7,45,646.0,42.0,1.85,12.25,170.0,38.93,29.19
2018,11,6,8,0,714.0,47.0,2.1,13.2,216.0,43.81,33.67
2018,11,6,8,15,756.5,50.5,2.25,13.8,261.5,47.25,36.78
2018,11,6,8,30,799.0,54.0,2.4,14.4,307.0,50.74,39.8
2018,11,6,8,45,827.5,56.5,2.6,15.0,349.5,53.27,41.9
2018,11,6,9,0,856.0,59.0,2.8,15.6,392.0,61.35,48.85
2018,11,6,9,15,873.5,61.5,2.8,16.2,429.0,64.19,51.12
2018,11,6,9,30,891.0,64.0,2.8,16.8,466.0,66.92,53.26
2018,11,6,9,45,902.0,66.5,2.85,17.4,497.0,69.42,55.19
2018,11,6,10,0,913.0,69.0,2.9,18.0,528.0,71.82,57.02
2018,11,6,10,15,923.0,70.0,2.9,18.6,553.0,73.1,57.88
2018,11,6,10,30,933.0,71.0,2.9,19.2,578.0,111.9,63.19
2018,11,6,10,45,939.0,72.0,2.9,19.8,595.5,170.48,95.13
2018,11,6,11,0,945.0,73.0,2.9,20.4,613.0,228.88,139.2
2018,11,6,11,15,948.5,73.0,2.9,20.9,622.5,285.51,187.57
2018,11,6,11,30,952.0,73.0,2.9,21.4,632.0,341.17,237.08
2018,11,6,11,45,952.5,73.0,2.95,21.9,633.5,394.6,285.03
2018,11,6,12,0,953.0,73.0,3.0,22.4,635.0,446.29,330.81
2018,11,6,12,15,948.5,73.5,3.05,22.75,628.0,494.29,372.89
2018,11,6,12,30,944.0,74.0,3.1,23.1,621.0,539.73,411.84
2018,11,6,12,45,935.5,74.5,3.15,23.5,606.0,580.31,446.03
2018,11,6,13,0,927.0,75.0,3.2,23.9,591.0,617.71,476.91
2018,11,6,13,15,919.0,74.0,3.15,24.05,569.5,650.58,503.88
2018,11,6,13,30,911.0,73.0,3.1,24.2,548.0,680.04,527.77
2018,11,6,13,45,899.0,71.5,3.1,24.35,519.0,702.77,546.53
2018,11,6,14,0,887.0,70.0,3.1,24.5,490.0,721.75,561.48
2018,11,6,14,15,870.5,67.5,3.0,24.45,455.0,732.5,569.85
2018,11,6,14,30,854.0,65.0,2.9,24.4,420.0,746.68,580.72
2018,11,6,14,45,829.5,63.0,2.8,24.35,380.0,744.42,579.68
2018,11,6,15,0,805.0,61.0,2.7,24.3,340.0,738.09,575.62
2018,11,6,15,15,768.5,57.0,2.7,24.3,295.5,715.74,559.98
2018,11,6,15,30,732.0,53.0,2.7,24.3,251.0,689.52,540.68
2018,11,6,15,45,677.5,48.5,1.95,22.6,205.5,644.5,505.65
2018,11,6,16,0,623.0,44.0,1.2,20.9,160.0,595.98,464.8
2018,11,6,16,15,530.0,37.5,1.2,20.05,116.5,511.11,397.21
2018,11,6,16,30,437.0,31.0,1.2,19.2,73.0,438.58,322.61
2018,11,6,16,45,270.0,20.0,1.25,18.35,41.5,268.47,0.0
2018,11,6,17,0,103.0,9.0,1.3,17.5,10.0,86.48,0.0
2018,11,6,17,15,51.5,4.5,1.3,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,6,45,150.5,10.5,0.5,11.9,19.0,8.26,0.0
2018,11,7,7,0,301.0,21.0,0.5,11.9,38.0,17.54,0.0
2018,11,7,7,15,432.0,28.5,0.65,12.45,78.0,26.04,16.11
2018,11,7,7,30,563.0,36.0,0.8,13.0,118.0,33.2,23.54
2018,11,7,7,45,631.5,41.0,0.9,13.55,163.5,37.96,28.16
2018,11,7,8,0,700.0,46.0,1.0,14.1,209.0,42.83,32.69
2018,11,7,8,15,742.0,49.5,1.15,14.75,253.5,46.27,35.77
2018,11,7,8,30,784.0,53.0,1.3,15.4,298.0,49.74,38.77
2018,11,7,8,45,812.0,55.5,1.5,16.05,339.5,52.26,40.84
2018,11,7,9,0,840.0,58.0,1.7,16.7,381.0,60.28,47.71
2018,11,7,9,15,858.5,60.5,1.85,17.35,418.0,63.13,49.97
2018,11,7,9,30,877.0,63.0,2.0,18.0,455.0,65.88,52.11
2018,11,7,9,45,890.0,64.5,2.15,18.65,486.0,67.73,53.46
2018,11,7,10,0,903.0,66.0,2.3,19.3,517.0,69.5,54.74
2018,11,7,10,15,913.0,67.0,2.45,19.8,541.5,70.79,55.64
2018,11,7,10,30,923.0,68.0,2.6,20.3,566.0,107.06,60.17
2018,11,7,10,45,929.5,68.5,2.7,20.85,583.0,164.58,90.68
2018,11,7,11,0,936.0,69.0,2.8,21.4,600.0,221.95,133.51
2018,11,7,11,15,938.5,69.5,2.9,21.75,609.5,278.03,181.32
2018,11,7,11,30,941.0,70.0,3.0,22.1,619.0,333.07,230.4
2018,11,7,11,45,941.5,70.0,3.05,22.5,620.5,385.74,277.79
2018,11,7,12,0,942.0,70.0,3.1,22.9,622.0,436.71,323.11
2018,11,7,12,15,940.5,69.5,3.15,23.1,615.5,484.42,365.19
2018,11,7,12,30,939.0,69.0,3.2,23.3,609.0,529.81,404.41
2018,11,7,12,45,934.5,68.0,3.2,23.5,595.0,570.61,439.09
2018,11,7,13,0,930.0,67.0,3.2,23.7,581.0,608.48,470.68
2018,11,7,13,15,922.0,66.0,3.25,23.75,559.5,641.15,498.17
2018,11,7,13,30,914.0,65.0,3.3,23.8,538.0,670.41,522.65
2018,11,7,13,45,902.5,63.5,3.3,23.85,509.5,693.27,541.87
2018,11,7,14,0,891.0,62.0,3.3,23.9,481.0,712.4,557.11
2018,11,7,14,15,874.5,60.5,3.3,23.75,446.5,724.17,566.95
2018,11,7,14,30,858.0,59.0,3.3,23.6,412.0,732.1,574.09
2018,11,7,14,45,834.5,56.5,3.25,23.45,372.5,729.6,573.39
2018,11,7,15,0,811.0,54.0,3.2,23.3,333.0,731.16,575.51
2018,11,7,15,15,775.5,51.5,3.2,23.3,289.5,711.71,561.65
2018,11,7,15,30,740.0,49.0,3.2,23.3,246.0,688.51,544.2
2018,11,7,15,45,686.5,44.0,2.5,21.95,200.5,644.04,509.25
2018,11,7,16,0,633.0,39.0,1.8,20.6,155.0,596.52,469.24
2018,11,7,16,15,542.0,33.5,1.7,19.35,112.5,515.61,403.36
2018,11,7,16,30,451.0,28.0,1.6,18.1,70.0,431.68,316.25
2018,11,7,16,45,281.5,19.0,1.45,16.9,40.0,274.01,0.0
2018,11,7,17,0,112.0,10.0,1.3,15.7,10.0,93.91,0.0
2018,11,7,17,15,56.0,5.0,1.3,15.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,8,6,45,90.0,11.5,1.85,7.7,16.0,9.05,0.0
2018,11,8,7,0,180.0,23.0,1.9,7.9,32.0,17.49,0.0
2018,11,8,7,15,305.0,36.0,2.15,8.7,71.0,29.81,19.24
2018,11,8,7,30,430.0,49.0,2.4,9.5,110.0,40.54,30.28
2018,11,8,7,45,512.0,57.0,2.7,10.25,155.5,46.86,36.44
2018,11,8,8,0,594.0,65.0,3.0,11.0,201.0,53.28,42.44
2018,11,8,8,15,648.0,70.5,3.1,11.8,247.0,57.53,46.28
2018,11,8,8,30,702.0,76.0,3.2,12.6,293.0,61.84,50.03
2018,11,8,8,45,741.5,79.5,3.25,13.35,336.5,64.53,52.23
2018,11,8,9,0,781.0,83.0,3.3,14.1,380.0,67.28,54.42
2018,11,8,9,15,811.0,84.5,3.4,14.9,419.5,74.1,60.15
2018,11,8,9,30,841.0,86.0,3.5,15.7,459.0,75.44,61.0
2018,11,8,9,45,868.0,86.0,3.6,16.5,494.0,75.7,60.9
2018,11,8,10,0,895.0,86.0,3.7,17.3,529.0,76.05,60.9
2018,11,8,10,15,908.0,88.0,3.7,17.8,556.0,77.56,61.97
2018,11,8,10,30,921.0,90.0,3.7,18.3,583.0,113.11,66.7
2018,11,8,10,45,927.0,91.5,3.75,18.85,601.0,172.7,98.52
2018,11,8,11,0,933.0,93.0,3.8,19.4,619.0,232.23,143.1
2018,11,8,11,15,936.0,94.0,3.8,19.7,629.0,290.37,192.74
2018,11,8,11,30,939.0,95.0,3.8,20.0,639.0,347.6,243.82
2018,11,8,11,45,938.5,95.5,3.75,20.35,640.5,402.08,292.97
2018,11,8,12,0,938.0,96.0,3.7,20.7,642.0,454.78,339.95
2018,11,8,12,15,942.5,93.5,3.65,20.9,637.0,504.08,383.37
2018,11,8,12,30,947.0,91.0,3.6,21.1,632.0,551.44,424.21
2018,11,8,12,45,950.5,87.0,3.55,21.35,619.0,594.76,460.89
2018,11,8,13,0,954.0,83.0,3.5,21.6,606.0,635.54,494.75
2018,11,8,13,15,942.5,82.5,3.4,21.7,583.0,668.09,521.77
2018,11,8,13,30,931.0,82.0,3.3,21.8,560.0,696.95,545.44
2018,11,8,13,45,914.5,81.0,3.15,21.95,529.5,724.03,566.76
2018,11,8,14,0,898.0,80.0,3.0,22.1,499.0,741.76,580.94
2018,11,8,14,15,875.0,79.0,2.85,22.05,462.5,750.61,587.65
2018,11,8,14,30,852.0,78.0,2.7,22.0,426.0,755.03,591.2
2018,11,8,14,45,819.0,76.0,2.55,21.95,383.5,746.28,585.16
2018,11,8,15,0,786.0,74.0,2.4,21.9,341.0,732.93,575.61
2018,11,8,15,15,745.0,69.5,2.4,21.9,295.5,713.17,561.69
2018,11,8,15,30,704.0,65.0,2.4,21.9,250.0,683.65,539.68
2018,11,8,15,45,634.0,59.0,1.7,20.25,202.0,625.37,494.18
2018,11,8,16,0,564.0,53.0,1.0,18.6,154.0,563.7,442.99
2018,11,8,16,15,447.5,44.0,1.0,17.85,109.5,458.99,359.45
2018,11,8,16,30,331.0,35.0,1.0,17.1,65.0,352.24,255.31
2018,11,8,16,45,186.0,20.5,1.05,16.3,35.5,196.6,0.0
2018,11,8,17,0,41.0,6.0,1.1,15.5,6.0,36.11,0.0
2018,11,8,17,15,20.5,3.0,1.1,15.2,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
