Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,107.0,11.5,1.35,7.65,16.5,9.05,0.0
2018,11,9,7,0,214.0,23.0,1.3,7.9,33.0,19.24,0.0
2018,11,9,7,15,350.0,34.0,1.25,8.9,72.5,28.34,17.7
2018,11,9,7,30,486.0,45.0,1.2,9.9,112.0,37.57,27.58
2018,11,9,7,45,563.5,52.0,1.15,10.9,157.5,43.26,33.13
2018,11,9,8,0,641.0,59.0,1.1,11.9,203.0,49.06,38.52
2018,11,9,8,15,690.5,64.0,1.05,12.6,249.0,53.1,42.19
2018,11,9,8,30,740.0,69.0,1.0,13.3,295.0,57.18,45.76
2018,11,9,8,45,773.0,72.5,0.95,14.05,337.5,64.89,52.42
2018,11,9,9,0,806.0,76.0,0.9,14.8,380.0,67.87,54.79
2018,11,9,9,15,796.0,87.5,0.9,15.65,412.0,76.18,61.77
2018,11,9,9,30,786.0,99.0,0.9,16.5,444.0,77.67,62.71
2018,11,9,9,45,761.0,114.0,0.9,17.3,467.0,86.81,70.27
2018,11,9,10,0,736.0,129.0,0.9,18.1,490.0,95.7,77.52
2018,11,9,10,15,748.5,132.0,0.9,18.6,514.5,97.15,78.44
2018,11,9,10,30,761.0,135.0,0.9,19.1,539.0,126.68,81.81
2018,11,9,10,45,768.5,137.5,0.95,19.65,556.5,179.58,109.72
2018,11,9,11,0,776.0,140.0,1.0,20.2,574.0,232.83,148.45
2018,11,9,11,15,779.5,141.5,1.0,20.5,583.5,284.59,191.08
2018,11,9,11,30,783.0,143.0,1.0,20.8,593.0,335.76,234.98
2018,11,9,11,45,783.5,143.5,1.0,21.1,595.0,384.33,277.06
2018,11,9,12,0,784.0,144.0,1.0,21.4,597.0,431.53,317.39
2018,11,9,12,15,781.5,143.5,1.05,21.6,591.0,474.99,354.41
2018,11,9,12,30,779.0,143.0,1.1,21.8,585.0,516.34,388.95
2018,11,9,12,45,771.5,141.5,1.15,22.0,570.5,551.9,418.47
2018,11,9,13,0,764.0,140.0,1.2,22.2,556.0,584.54,445.2
2018,11,9,13,15,752.5,138.0,1.25,22.25,534.5,611.28,467.39
2018,11,9,13,30,741.0,136.0,1.3,22.3,513.0,634.59,486.76
2018,11,9,13,45,723.5,133.0,1.3,22.3,484.5,649.43,499.49
2018,11,9,14,0,706.0,130.0,1.3,22.3,456.0,660.34,509.25
2018,11,9,14,15,682.0,125.5,1.3,22.05,421.5,661.19,512.15
2018,11,9,14,30,658.0,121.0,1.3,21.8,387.0,657.85,511.93
2018,11,9,14,45,623.0,114.5,1.3,21.55,346.5,640.08,501.05
2018,11,9,15,0,588.0,108.0,1.3,21.3,306.0,617.98,486.64
2018,11,9,15,15,542.5,99.5,1.3,21.3,263.0,579.33,458.79
2018,11,9,15,30,497.0,91.0,1.3,21.3,220.0,541.95,430.8
2018,11,9,15,45,429.0,79.0,1.1,19.4,175.5,479.66,384.12
2018,11,9,16,0,361.0,67.0,0.9,17.5,131.0,415.68,333.48
2018,11,9,16,15,268.5,51.0,1.0,16.75,90.5,325.92,259.14
2018,11,9,16,30,176.0,35.0,1.1,16.0,50.0,237.51,170.11
2018,11,9,16,45,96.5,19.5,1.15,15.25,27.0,90.06,0.0
2018,11,9,17,0,17.0,4.0,1.2,14.5,4.0,3.15,0.0
2018,11,9,17,15,8.5,2.0,1.2,14.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,45,28.0,6.5,0.8,8.05,8.0,5.11,0.0
2018,11,10,7,0,56.0,13.0,0.8,7.9,16.0,10.05,0.0
2018,11,10,7,15,124.5,31.5,0.8,8.2,46.0,23.65,13.58
2018,11,10,7,30,193.0,50.0,0.8,8.5,76.0,37.03,27.21
2018,11,10,7,45,250.5,67.0,0.75,8.8,114.0,49.2,38.73
2018,11,10,8,0,308.0,84.0,0.7,9.1,152.0,61.12,49.82
2018,11,10,8,15,358.5,99.0,0.8,9.7,194.5,71.43,59.17
2018,11,10,8,30,409.0,114.0,0.9,10.3,237.0,81.55,68.15
2018,11,10,8,45,446.0,125.0,1.05,10.85,276.5,88.75,74.37
2018,11,10,9,0,483.0,136.0,1.2,11.4,316.0,95.83,80.38
2018,11,10,9,15,512.5,144.5,1.2,12.1,352.5,101.13,84.66
2018,11,10,9,30,542.0,153.0,1.2,12.8,389.0,106.35,88.82
2018,11,10,9,45,565.0,159.0,1.25,13.5,420.0,109.89,91.48
2018,11,10,10,0,588.0,165.0,1.3,14.2,451.0,113.41,94.11
2018,11,10,10,15,606.0,168.0,1.3,14.95,475.5,115.06,95.09
2018,11,10,10,30,624.0,171.0,1.3,15.7,500.0,139.07,96.92
2018,11,10,10,45,637.0,172.5,1.3,16.45,517.5,187.73,123.4
2018,11,10,11,0,650.0,174.0,1.3,17.2,535.0,234.15,156.91
2018,11,10,11,15,638.5,176.5,1.25,17.6,536.0,276.77,192.82
2018,11,10,11,30,627.0,179.0,1.2,18.0,537.0,317.42,228.59
2018,11,10,11,45,646.0,177.0,1.2,18.4,547.0,362.62,267.17
2018,11,10,12,0,665.0,175.0,1.2,18.8,557.0,408.54,305.93
2018,11,10,12,15,633.5,183.0,1.3,18.9,543.5,436.62,332.02
2018,11,10,12,30,602.0,191.0,1.4,19.0,530.0,464.85,357.33
2018,11,10,12,45,557.5,200.0,1.5,19.15,508.0,483.11,374.29
2018,11,10,13,0,513.0,209.0,1.6,19.3,486.0,496.34,386.77
2018,11,10,13,15,501.0,203.5,1.65,19.25,465.5,511.45,400.57
2018,11,10,13,30,489.0,198.0,1.7,19.2,445.0,523.75,411.98
2018,11,10,13,45,471.5,190.5,1.7,19.15,418.0,527.7,416.75
2018,11,10,14,0,454.0,183.0,1.7,19.1,391.0,528.51,419.04
2018,11,10,14,15,432.5,172.5,1.55,18.8,359.0,520.45,414.22
2018,11,10,14,30,411.0,162.0,1.4,18.5,327.0,509.23,406.83
2018,11,10,14,45,382.5,149.0,1.25,18.15,290.5,471.56,379.49
2018,11,10,15,0,354.0,136.0,1.1,17.8,254.0,446.6,361.1
2018,11,10,15,15,317.0,120.0,1.1,17.8,215.0,408.67,332.14
2018,11,10,15,30,280.0,104.0,1.1,17.8,176.0,368.5,300.48
2018,11,10,15,45,235.0,84.5,1.05,16.3,137.0,314.62,258.03
2018,11,10,16,0,190.0,65.0,1.0,14.8,98.0,258.52,211.87
2018,11,10,16,15,138.0,45.5,1.05,14.35,65.5,194.57,156.35
2018,11,10,16,30,86.0,26.0,1.1,13.9,33.0,125.83,87.65
2018,11,10,16,45,47.0,14.0,1.15,13.4,17.5,47.28,0.0
2018,11,10,17,0,8.0,2.0,1.2,12.9,2.0,1.57,0.0
2018,11,10,17,15,4.0,1.0,1.2,12.65,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,8.5,1.45,4.85,11.0,6.69,0.0
2018,11,11,7,0,107.0,17.0,1.4,5.0,22.0,13.38,0.0
2018,11,11,7,15,220.0,32.5,1.6,6.0,57.0,24.66,14.09
2018,11,11,7,30,333.0,48.0,1.8,7.0,92.0,36.45,26.74
2018,11,11,7,45,418.5,59.0,1.95,8.0,136.0,48.03,37.72
2018,11,11,8,0,504.0,70.0,2.1,9.0,180.0,56.66,45.76
2018,11,11,8,15,565.0,77.5,2.2,9.85,225.5,62.25,50.87
2018,11,11,8,30,626.0,85.0,2.3,10.7,271.0,67.87,55.83
2018,11,11,8,45,672.5,88.5,2.4,11.55,314.0,70.32,57.81
2018,11,11,9,0,719.0,92.0,2.5,12.4,357.0,72.89,59.82
2018,11,11,9,15,738.0,98.0,2.45,13.25,393.5,76.85,63.01
2018,11,11,9,30,757.0,104.0,2.4,14.1,430.0,80.74,66.1
2018,11,11,9,45,767.0,109.0,2.35,15.0,459.5,83.73,68.34
2018,11,11,10,0,777.0,114.0,2.3,15.9,489.0,86.68,70.53
2018,11,11,10,15,771.0,118.0,2.2,16.55,505.5,88.61,71.89
2018,11,11,10,30,765.0,122.0,2.1,17.2,522.0,114.52,74.47
2018,11,11,10,45,680.0,142.5,2.0,17.9,506.5,169.75,107.14
2018,11,11,11,0,595.0,163.0,1.9,18.6,491.0,215.56,144.19
2018,11,11,11,15,662.5,149.5,1.85,19.05,520.5,260.57,178.78
2018,11,11,11,30,730.0,136.0,1.8,19.5,550.0,311.53,220.4
2018,11,11,11,45,744.0,130.5,1.75,19.9,553.5,356.63,259.94
2018,11,11,12,0,758.0,125.0,1.7,20.3,557.0,401.45,298.89
2018,11,11,12,15,751.5,119.5,1.75,20.5,544.0,436.95,330.85
2018,11,11,12,30,745.0,114.0,1.8,20.7,531.0,469.7,359.95
2018,11,11,12,45,727.0,114.5,1.8,20.95,513.5,499.32,385.63
2018,11,11,13,0,709.0,115.0,1.8,21.2,496.0,525.45,407.91
2018,11,11,13,15,720.5,115.5,1.8,21.2,489.5,565.71,440.41
2018,11,11,13,30,732.0,116.0,1.8,21.2,483.0,604.56,471.24
2018,11,11,13,45,759.0,109.5,1.85,21.25,472.0,644.8,503.14
2018,11,11,14,0,786.0,103.0,1.9,21.3,461.0,683.68,533.75
2018,11,11,14,15,765.0,99.0,1.8,21.15,426.0,689.06,539.02
2018,11,11,14,30,744.0,95.0,1.7,21.0,391.0,690.39,541.11
2018,11,11,14,45,715.0,90.0,1.65,20.8,351.0,680.6,534.95
2018,11,11,15,0,686.0,85.0,1.6,20.6,311.0,666.76,525.65
2018,11,11,15,15,642.0,78.5,1.6,20.6,267.5,635.64,503.13
2018,11,11,15,30,598.0,72.0,1.6,20.6,224.0,600.67,476.8
2018,11,11,15,45,534.5,63.5,1.35,18.7,179.5,544.62,434.8
2018,11,11,16,0,471.0,55.0,1.1,16.8,135.0,485.42,387.76
2018,11,11,16,15,371.5,43.5,1.15,16.15,94.5,393.03,310.91
2018,11,11,16,30,272.0,32.0,1.2,15.5,54.0,296.46,203.32
2018,11,11,16,45,153.0,19.0,1.3,14.85,29.5,132.57,0.0
2018,11,11,17,0,34.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,13.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.5,1.55,5.5,11.0,6.69,0.0
2018,11,12,7,0,124.0,17.0,1.5,5.7,22.0,13.38,0.0
2018,11,12,7,15,239.0,31.5,1.65,6.8,56.5,23.99,12.97
2018,11,12,7,30,354.0,46.0,1.8,7.9,91.0,37.89,27.82
2018,11,12,7,45,430.5,56.5,1.95,9.0,133.5,46.14,35.81
2018,11,12,8,0,507.0,67.0,2.1,10.1,176.0,54.35,43.46
2018,11,12,8,15,557.5,75.5,2.15,10.9,219.0,60.68,49.24
2018,11,12,8,30,608.0,84.0,2.2,11.7,262.0,66.97,54.8
2018,11,12,8,45,642.0,90.5,2.3,12.55,303.0,71.47,58.61
2018,11,12,9,0,676.0,97.0,2.4,13.4,344.0,75.94,62.3
2018,11,12,9,15,693.0,104.0,2.35,14.2,379.0,80.45,65.97
2018,11,12,9,30,710.0,111.0,2.3,15.0,414.0,84.89,69.51
2018,11,12,9,45,717.0,118.0,2.3,15.8,443.0,89.06,72.78
2018,11,12,10,0,724.0,125.0,2.3,16.6,472.0,93.17,75.97
2018,11,12,10,15,739.0,127.5,2.25,17.25,496.5,94.39,76.69
2018,11,12,10,30,754.0,130.0,2.2,17.9,521.0,117.52,77.92
2018,11,12,10,45,764.0,131.5,2.1,18.5,539.0,169.21,103.53
2018,11,12,11,0,774.0,133.0,2.0,19.1,557.0,221.5,141.0
2018,11,12,11,15,780.5,133.5,1.9,19.7,567.0,272.65,183.06
2018,11,12,11,30,787.0,134.0,1.8,20.3,577.0,323.51,226.85
2018,11,12,11,45,790.0,133.0,1.7,20.9,579.0,371.49,268.69
2018,11,12,12,0,793.0,132.0,1.6,21.5,581.0,418.26,308.87
2018,11,12,12,15,779.5,135.5,1.5,21.8,573.0,460.44,345.04
2018,11,12,12,30,766.0,139.0,1.4,22.1,565.0,499.67,377.75
2018,11,12,12,45,745.5,141.5,1.25,22.35,548.0,531.33,403.59
2018,11,12,13,0,725.0,144.0,1.1,22.6,531.0,559.2,425.58
2018,11,12,13,15,715.5,140.5,1.0,22.65,510.0,584.3,445.52
2018,11,12,13,30,706.0,137.0,0.9,22.7,489.0,606.19,462.55
2018,11,12,13,45,692.5,132.0,0.8,22.75,461.5,620.71,473.91
2018,11,12,14,0,679.0,127.0,0.7,22.8,434.0,631.64,482.41
2018,11,12,14,15,657.0,122.0,0.65,22.5,400.5,632.87,484.99
2018,11,12,14,30,635.0,117.0,0.6,22.2,367.0,630.14,484.63
2018,11,12,14,45,604.0,110.0,0.5,21.95,328.5,614.8,474.37
2018,11,12,15,0,573.0,103.0,0.4,21.7,290.0,595.4,460.9
2018,11,12,15,15,527.5,94.0,0.4,21.7,248.0,555.85,433.04
2018,11,12,15,30,482.0,85.0,0.4,21.7,206.0,518.08,405.26
2018,11,12,15,45,419.0,73.0,0.55,20.1,163.5,460.18,364.39
2018,11,12,16,0,356.0,61.0,0.7,18.5,121.0,400.68,318.97
2018,11,12,16,15,267.5,46.0,0.75,17.9,83.0,316.16,248.0
2018,11,12,16,30,179.0,31.0,0.8,17.3,45.0,226.73,148.51
2018,11,12,16,45,98.5,17.0,0.85,16.65,24.0,88.83,0.0
2018,11,12,17,0,18.0,3.0,0.9,16.0,3.0,0.0,0.0
2018,11,12,17,15,9.0,1.5,0.9,15.65,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,8.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,8.2,10.0,7.87,0.0
2018,11,13,7,15,5.5,21.0,1.15,8.6,21.0,16.06,6.31
2018,11,13,7,30,0.0,32.0,1.1,9.0,32.0,24.32,15.74
2018,11,13,7,45,0.0,46.0,1.05,9.45,46.0,34.6,25.44
2018,11,13,8,0,0.0,60.0,1.0,9.9,60.0,44.8,34.92
2018,11,13,8,15,9.5,81.0,1.15,10.5,84.0,59.55,48.31
2018,11,13,8,30,19.0,102.0,1.3,11.1,108.0,74.06,61.28
2018,11,13,8,45,26.5,118.5,1.5,11.75,127.5,83.65,69.64
2018,11,13,9,0,34.0,135.0,1.7,12.4,147.0,94.38,78.88
2018,11,13,9,15,23.0,142.0,1.65,13.0,150.5,102.23,85.45
2018,11,13,9,30,12.0,149.0,1.6,13.6,154.0,107.31,89.51
2018,11,13,9,45,17.0,139.0,1.6,14.25,146.5,101.87,84.36
2018,11,13,10,0,22.0,129.0,1.6,14.9,139.0,93.17,76.44
2018,11,13,10,15,56.0,175.0,1.6,15.55,203.0,121.58,100.66
2018,11,13,10,30,90.0,221.0,1.6,16.2,267.0,151.46,118.56
2018,11,13,10,45,89.0,229.0,1.6,16.9,276.0,166.02,127.9
2018,11,13,11,0,88.0,237.0,1.6,17.6,285.0,180.51,138.63
2018,11,13,11,15,69.0,232.5,1.65,17.8,270.5,183.08,141.53
2018,11,13,11,30,50.0,228.0,1.7,18.0,256.0,182.81,142.29
2018,11,13,11,45,80.5,233.5,1.7,18.2,278.5,203.14,158.02
2018,11,13,12,0,111.0,239.0,1.7,18.4,301.0,231.18,180.23
2018,11,13,12,15,58.0,206.5,1.5,18.3,239.0,188.25,147.44
2018,11,13,12,30,5.0,174.0,1.3,18.2,177.0,137.65,107.51
2018,11,13,12,45,13.0,184.0,1.05,18.05,191.0,151.26,118.75
2018,11,13,13,0,21.0,194.0,0.8,17.9,205.0,166.17,130.87
2018,11,13,13,15,60.0,194.0,0.75,17.75,224.0,201.71,160.06
2018,11,13,13,30,99.0,194.0,0.7,17.6,243.0,244.63,194.98
2018,11,13,13,45,99.5,189.0,0.6,17.45,236.0,235.28,187.98
2018,11,13,14,0,100.0,184.0,0.5,17.3,229.0,238.39,191.02
2018,11,13,14,15,166.5,162.0,0.5,16.95,230.0,284.42,229.73
2018,11,13,14,30,233.0,140.0,0.5,16.6,231.0,333.68,270.45
2018,11,13,14,45,355.5,119.5,0.55,16.25,242.5,430.56,348.44
2018,11,13,15,0,478.0,99.0,0.6,15.9,254.0,511.09,412.26
2018,11,13,15,15,376.0,93.5,0.6,15.9,205.0,435.64,353.15
2018,11,13,15,30,274.0,88.0,0.6,15.9,156.0,338.77,277.05
2018,11,13,15,45,234.5,73.0,0.75,15.1,123.0,295.15,242.83
2018,11,13,16,0,195.0,58.0,0.9,14.3,90.0,250.23,205.11
2018,11,13,16,15,149.5,42.5,0.95,13.95,62.5,198.86,158.91
2018,11,13,16,30,104.0,27.0,1.0,13.6,35.0,141.29,89.54
2018,11,13,16,45,64.0,15.5,1.05,13.25,19.0,61.06,0.0
2018,11,13,17,0,24.0,4.0,1.1,12.9,3.0,0.0,0.0
2018,11,13,17,15,12.0,2.0,1.1,12.7,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,14,6,45,38.5,6.5,1.1,6.05,8.0,0.0,0.0
2018,11,14,7,0,77.0,13.0,1.1,6.1,16.0,10.23,0.0
2018,11,14,7,15,167.0,29.5,1.05,6.8,46.5,22.28,10.27
2018,11,14,7,30,257.0,46.0,1.0,7.5,77.0,34.58,24.77
2018,11,14,7,45,324.5,60.5,1.0,8.2,116.5,45.26,35.08
2018,11,14,8,0,392.0,75.0,1.0,8.9,156.0,55.82,44.95
2018,11,14,8,15,439.5,87.0,1.1,9.6,197.0,64.38,52.8
2018,11,14,8,30,487.0,99.0,1.2,10.3,238.0,72.81,60.33
2018,11,14,8,45,518.5,108.5,1.3,11.0,276.5,79.28,65.94
2018,11,14,9,0,550.0,118.0,1.4,11.7,315.0,85.63,71.34
2018,11,14,9,15,584.5,123.5,1.5,12.5,352.0,89.42,74.33
2018,11,14,9,30,619.0,129.0,1.6,13.3,389.0,96.44,80.13
2018,11,14,9,45,648.0,131.0,1.65,14.05,420.5,97.17,80.37
2018,11,14,10,0,677.0,133.0,1.7,14.8,452.0,98.06,80.76
2018,11,14,10,15,693.0,135.5,1.85,15.55,476.5,99.15,81.35
2018,11,14,10,30,709.0,138.0,2.0,16.3,501.0,117.35,81.1
2018,11,14,10,45,720.5,139.5,2.1,17.0,518.5,166.55,104.45
2018,11,14,11,0,732.0,141.0,2.2,17.7,536.0,216.6,139.84
2018,11,14,11,15,737.5,141.5,2.2,18.15,545.5,265.23,179.97
2018,11,14,11,30,743.0,142.0,2.2,18.6,555.0,313.52,222.08
2018,11,14,11,45,744.5,141.5,2.2,19.1,556.5,359.18,262.66
2018,11,14,12,0,746.0,141.0,2.2,19.6,558.0,403.61,301.82
2018,11,14,12,15,727.5,145.5,2.2,19.85,548.5,442.39,336.38
2018,11,14,12,30,709.0,150.0,2.2,20.1,539.0,477.87,367.38
2018,11,14,12,45,680.5,155.0,2.2,20.35,521.0,505.26,391.4
2018,11,14,13,0,652.0,160.0,2.2,20.6,503.0,528.28,411.34
2018,11,14,13,15,639.5,156.5,2.15,20.65,482.0,549.07,429.29
2018,11,14,13,30,627.0,153.0,2.1,20.7,461.0,566.56,444.38
2018,11,14,13,45,609.0,148.5,2.05,20.7,434.0,570.69,449.44
2018,11,14,14,0,591.0,144.0,2.0,20.7,407.0,577.23,455.98
2018,11,14,14,15,566.5,137.5,1.85,20.4,374.0,573.78,454.87
2018,11,14,14,30,542.0,131.0,1.7,20.1,341.0,566.88,450.94
2018,11,14,14,45,509.5,122.0,1.55,19.75,303.5,547.94,437.74
2018,11,14,15,0,477.0,113.0,1.4,19.4,266.0,525.71,421.61
2018,11,14,15,15,405.0,101.5,1.4,19.4,219.0,466.95,376.79
2018,11,14,15,30,333.0,90.0,1.4,19.4,172.0,405.09,328.18
2018,11,14,15,45,281.0,75.0,1.25,17.5,134.5,352.24,286.86
2018,11,14,16,0,229.0,60.0,1.1,15.6,97.0,297.9,242.06
2018,11,14,16,15,177.5,43.5,1.15,15.1,66.5,241.13,191.14
2018,11,14,16,30,126.0,27.0,1.2,14.6,36.0,174.69,105.78
2018,11,14,16,45,66.5,14.0,1.25,14.05,18.5,61.62,0.0
2018,11,14,17,0,7.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.25,13.35,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.0,1.35,5.9,5.5,0.0,0.0
2018,11,15,7,0,42.0,10.0,1.3,5.8,11.0,7.87,0.0
2018,11,15,7,15,112.5,27.0,1.3,6.55,38.5,20.29,7.97
2018,11,15,7,30,183.0,44.0,1.3,7.3,66.0,32.78,23.09
2018,11,15,7,45,247.5,61.5,1.25,8.05,104.0,45.41,35.17
2018,11,15,8,0,312.0,79.0,1.2,8.8,142.0,57.84,46.74
2018,11,15,8,15,352.5,92.0,1.35,9.45,179.0,66.82,55.0
2018,11,15,8,30,393.0,105.0,1.5,10.1,216.0,75.64,62.91
2018,11,15,8,45,443.0,115.5,1.7,10.75,258.0,82.8,69.17
2018,11,15,9,0,493.0,126.0,1.9,11.4,300.0,89.9,75.24
2018,11,15,9,15,514.5,135.0,1.85,12.1,333.5,95.53,79.88
2018,11,15,9,30,536.0,144.0,1.8,12.8,367.0,101.05,84.37
2018,11,15,9,45,548.0,152.5,1.8,13.45,395.0,106.01,88.32
2018,11,15,10,0,560.0,161.0,1.8,14.1,423.0,110.89,92.18
2018,11,15,10,15,577.0,165.5,1.85,14.8,447.0,113.43,93.97
2018,11,15,10,30,594.0,170.0,1.9,15.5,471.0,129.16,93.76
2018,11,15,10,45,606.5,171.5,1.9,16.15,488.0,172.45,114.25
2018,11,15,11,0,619.0,173.0,1.9,16.8,505.0,216.66,145.18
2018,11,15,11,15,626.0,174.0,1.9,17.25,514.5,260.11,180.68
2018,11,15,11,30,633.0,175.0,1.9,17.7,524.0,307.27,221.09
2018,11,15,11,45,636.0,174.5,1.9,18.15,526.0,348.22,257.21
2018,11,15,12,0,639.0,174.0,1.9,18.6,528.0,388.3,292.35
2018,11,15,12,15,619.5,178.0,1.9,18.8,518.5,417.08,318.82
2018,11,15,12,30,600.0,182.0,1.9,19.0,509.0,447.03,345.32
2018,11,15,12,45,570.0,186.0,1.85,19.2,490.5,468.57,364.52
2018,11,15,13,0,540.0,190.0,1.8,19.4,472.0,486.17,380.0
2018,11,15,13,15,528.5,185.5,1.8,19.45,452.5,503.09,395.01
2018,11,15,13,30,517.0,181.0,1.8,19.5,433.0,517.25,407.62
2018,11,15,13,45,500.5,173.5,1.8,19.55,406.5,522.52,413.35
2018,11,15,14,0,484.0,166.0,1.8,19.6,380.0,524.68,416.59
2018,11,15,14,15,461.0,157.5,1.65,19.25,348.5,518.22,413.09
2018,11,15,14,30,438.0,149.0,1.5,18.9,317.0,508.59,406.96
2018,11,15,14,45,407.5,137.0,1.35,18.55,281.0,486.67,391.16
2018,11,15,15,0,377.0,125.0,1.2,18.2,245.0,461.69,372.59
2018,11,15,15,15,337.5,110.5,1.2,18.2,206.5,424.23,343.87
2018,11,15,15,30,298.0,96.0,1.2,18.2,168.0,368.65,300.32
2018,11,15,15,45,248.5,78.0,1.15,16.35,130.0,313.95,257.25
2018,11,15,16,0,199.0,60.0,1.1,14.5,92.0,257.26,210.34
2018,11,15,16,15,141.5,41.5,1.15,13.95,60.5,191.44,152.0
2018,11,15,16,30,84.0,23.0,1.2,13.4,29.0,115.08,64.88
2018,11,15,16,45,44.0,12.0,1.25,12.85,15.0,42.81,0.0
2018,11,15,17,0,4.0,1.0,1.3,12.3,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,12.05,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,25.0,5.5,1.25,4.95,6.0,0.0,0.0
2018,11,16,7,0,50.0,11.0,1.2,5.0,12.0,8.65,0.0
2018,11,16,7,15,132.0,27.0,1.2,5.85,39.5,20.34,6.91
2018,11,16,7,30,214.0,43.0,1.2,6.7,67.0,32.22,22.53
2018,11,16,7,45,286.0,58.0,1.2,7.5,105.5,43.25,33.26
2018,11,16,8,0,358.0,73.0,1.2,8.3,144.0,54.16,43.48
2018,11,16,8,15,411.0,85.0,1.3,9.0,185.0,62.75,51.42
2018,11,16,8,30,464.0,97.0,1.4,9.7,226.0,71.24,59.05
2018,11,16,8,45,504.0,105.0,1.45,10.35,264.5,76.85,63.95
2018,11,16,9,0,544.0,113.0,1.5,11.0,303.0,82.4,68.67
2018,11,16,9,15,555.0,123.5,1.45,11.8,335.0,89.0,74.2
2018,11,16,9,30,566.0,134.0,1.4,12.6,367.0,95.44,79.49
2018,11,16,9,45,563.5,146.0,1.35,13.35,392.5,102.4,85.19
2018,11,16,10,0,561.0,158.0,1.3,14.1,418.0,109.18,90.66
2018,11,16,10,15,578.5,162.0,1.3,14.8,442.0,111.46,92.22
2018,11,16,10,30,596.0,166.0,1.3,15.5,466.0,125.24,91.43
2018,11,16,10,45,609.5,167.5,1.3,16.2,483.5,168.55,111.14
2018,11,16,11,0,623.0,169.0,1.3,16.9,501.0,212.88,141.67
2018,11,16,11,15,631.0,170.0,1.25,17.4,511.0,260.12,179.68
2018,11,16,11,30,639.0,171.0,1.2,17.9,521.0,304.05,217.05
2018,11,16,11,45,644.0,169.5,1.15,18.35,523.5,345.05,252.73
2018,11,16,12,0,649.0,168.0,1.1,18.8,526.0,385.35,287.5
2018,11,16,12,15,654.5,165.0,1.05,19.1,522.5,423.72,320.24
2018,11,16,12,30,660.0,162.0,1.0,19.4,519.0,460.92,351.29
2018,11,16,12,45,664.0,156.0,0.95,19.75,508.0,493.46,378.06
2018,11,16,13,0,668.0,150.0,0.9,20.1,497.0,524.15,402.76
2018,11,16,13,15,658.0,146.5,0.85,20.2,477.0,546.88,421.4
2018,11,16,13,30,648.0,143.0,0.8,20.3,457.0,566.5,437.34
2018,11,16,13,45,633.5,138.0,0.7,20.45,430.5,578.66,446.99
2018,11,16,14,0,619.0,133.0,0.6,20.6,404.0,587.32,453.79
2018,11,16,14,15,596.5,126.5,0.55,20.45,371.5,585.47,453.84
2018,11,16,14,30,574.0,120.0,0.5,20.3,339.0,574.48,447.31
2018,11,16,14,45,543.0,112.0,0.4,20.15,302.0,558.25,436.0
2018,11,16,15,0,512.0,104.0,0.3,20.0,265.0,538.75,421.88
2018,11,16,15,15,466.5,94.0,0.3,20.0,225.0,502.74,395.71
2018,11,16,15,30,421.0,84.0,0.3,20.0,185.0,464.01,366.44
2018,11,16,15,45,360.5,71.0,0.35,18.8,145.0,407.5,323.99
2018,11,16,16,0,300.0,58.0,0.4,17.6,105.0,349.53,277.79
2018,11,16,16,15,219.0,42.0,0.4,17.15,70.5,270.72,209.66
2018,11,16,16,30,138.0,26.0,0.4,16.7,36.0,179.36,94.38
2018,11,16,16,45,72.5,13.5,0.4,16.3,18.5,65.43,0.0
2018,11,16,17,0,7.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.4,15.6,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,6.95,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,6.9,12.0,8.65,0.0
2018,11,17,7,15,158.0,26.5,1.0,7.5,41.0,20.04,5.24
2018,11,17,7,30,254.0,42.0,1.0,8.1,70.0,31.69,21.79
2018,11,17,7,45,332.0,55.0,1.0,8.65,109.0,41.45,31.46
2018,11,17,8,0,410.0,68.0,1.0,9.2,148.0,51.17,40.62
2018,11,17,8,15,466.5,77.0,1.05,9.8,189.0,57.93,46.91
2018,11,17,8,30,523.0,86.0,1.1,10.4,230.0,68.0,55.98
2018,11,17,8,45,563.0,92.5,1.15,11.05,269.0,72.41,59.81
2018,11,17,9,0,603.0,99.0,1.2,11.7,308.0,76.84,63.54
2018,11,17,9,15,649.0,100.0,1.1,12.55,346.5,77.35,63.68
2018,11,17,9,30,695.0,101.0,1.0,13.4,385.0,78.07,63.99
2018,11,17,9,45,737.5,97.5,0.95,14.25,419.0,75.81,61.66
2018,11,17,10,0,780.0,94.0,0.9,15.1,453.0,79.94,64.94
2018,11,17,10,15,793.0,96.0,0.85,15.7,477.0,81.27,65.82
2018,11,17,10,30,806.0,98.0,0.8,16.3,501.0,94.62,64.73
2018,11,17,10,45,814.5,99.5,0.8,16.9,518.5,147.2,86.35
2018,11,17,11,0,823.0,101.0,0.8,17.5,536.0,200.13,122.33
2018,11,17,11,15,827.5,101.5,0.8,17.9,545.5,251.59,164.08
2018,11,17,11,30,832.0,102.0,0.8,18.3,555.0,302.45,208.07
2018,11,17,11,45,833.5,102.0,0.8,18.7,557.0,351.16,251.03
2018,11,17,12,0,835.0,102.0,0.8,19.1,559.0,398.51,292.44
2018,11,17,12,15,802.0,111.5,0.85,19.25,547.0,438.4,328.27
2018,11,17,12,30,769.0,121.0,0.9,19.4,535.0,473.47,359.33
2018,11,17,12,45,721.5,133.0,0.95,19.55,514.0,500.13,383.1
2018,11,17,13,0,674.0,145.0,1.0,19.7,493.0,520.87,401.59
2018,11,17,13,15,664.0,141.5,1.0,19.7,473.0,543.75,421.13
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,563.52,437.95
2018,11,17,13,45,639.0,133.0,1.05,19.7,426.5,575.53,449.21
2018,11,17,14,0,624.0,128.0,1.1,19.7,400.0,584.01,457.73
2018,11,17,14,15,601.0,122.5,1.15,19.45,368.0,582.91,459.43
2018,11,17,14,30,578.0,117.0,1.2,19.2,336.0,577.95,458.09
2018,11,17,14,45,547.0,109.0,1.2,19.0,299.0,556.07,443.55
2018,11,17,15,0,516.0,101.0,1.2,18.8,262.0,536.64,430.21
2018,11,17,15,15,469.5,92.0,1.2,18.8,222.5,501.22,403.48
2018,11,17,15,30,423.0,83.0,1.2,18.8,183.0,463.12,373.57
2018,11,17,15,45,361.5,70.5,1.05,17.1,143.5,406.71,329.36
2018,11,17,16,0,300.0,58.0,0.9,15.4,104.0,348.93,281.61
2018,11,17,16,15,217.5,42.0,0.95,14.55,69.5,269.42,211.47
2018,11,17,16,30,135.0,26.0,1.0,13.7,35.0,175.85,86.64
2018,11,17,16,45,71.0,13.5,1.05,12.9,18.0,64.13,0.0
2018,11,17,17,0,7.0,1.0,1.1,12.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.1,11.75,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.6,9.25,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.6,8.65,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.6,8.4,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.6,8.35,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.55,8.25,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.5,8.15,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.45,8.05,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.4,7.95,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.4,7.9,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.5,7.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.5,7.35,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,7.3,0.0,0.0,0.0
2018,11,18,6,45,24.5,5.0,0.55,7.25,5.5,0.0,0.0
2018,11,18,7,0,49.0,10.0,0.6,7.2,11.0,7.87,0.0
2018,11,18,7,15,137.0,26.0,0.65,7.55,38.5,19.61,3.26
2018,11,18,7,30,225.0,42.0,0.7,7.9,66.0,31.54,21.53
2018,11,18,7,45,289.0,56.5,0.75,8.25,102.5,42.21,32.14
2018,11,18,8,0,353.0,71.0,0.8,8.6,139.0,52.75,42.1
2018,11,18,8,15,281.0,86.0,0.85,8.95,148.5,62.5,51.16
2018,11,18,8,30,209.0,101.0,0.9,9.3,158.0,71.56,59.41
2018,11,18,8,45,231.5,117.5,0.95,9.65,189.5,82.25,68.95
2018,11,18,9,0,254.0,134.0,1.0,10.0,221.0,92.68,78.1
2018,11,18,9,15,431.5,126.5,1.05,10.65,293.0,88.99,74.5
2018,11,18,9,30,609.0,119.0,1.1,11.3,365.0,89.62,74.76
2018,11,18,9,45,661.0,117.5,1.15,12.0,403.0,88.43,73.37
2018,11,18,10,0,713.0,116.0,1.2,12.7,441.0,87.54,72.27
2018,11,18,10,15,730.5,117.0,1.3,13.4,465.0,87.9,72.27
2018,11,18,10,30,748.0,118.0,1.4,14.1,489.0,97.9,70.03
2018,11,18,10,45,761.0,118.5,1.45,14.85,507.0,148.01,90.36
2018,11,18,11,0,774.0,119.0,1.5,15.6,525.0,199.02,124.98
2018,11,18,11,15,780.5,119.0,1.5,16.15,535.0,248.97,165.7
2018,11,18,11,30,787.0,119.0,1.5,16.7,545.0,298.6,208.89
2018,11,18,11,45,790.5,118.5,1.55,17.25,547.5,346.34,251.45
2018,11,18,12,0,794.0,118.0,1.6,17.8,550.0,392.96,292.79
2018,11,18,12,15,763.5,126.5,1.55,18.2,538.5,432.2,327.96
2018,11,18,12,30,733.0,135.0,1.5,18.6,527.0,467.14,358.54
2018,11,18,12,45,675.5,142.5,1.45,18.95,497.0,483.38,374.15
2018,11,18,13,0,618.0,150.0,1.4,19.3,467.0,492.9,383.78
2018,11,18,13,15,616.5,147.0,1.3,19.45,452.5,519.06,405.27
2018,11,18,13,30,615.0,144.0,1.2,19.6,438.0,542.88,424.33
2018,11,18,13,45,593.0,141.0,1.15,19.75,411.5,545.06,427.43
2018,11,18,14,0,571.0,138.0,1.1,19.9,385.0,550.04,432.31
2018,11,18,14,15,543.5,130.5,0.95,19.7,351.0,543.08,428.0
2018,11,18,14,30,516.0,123.0,0.8,19.5,317.0,532.55,420.78
2018,11,18,14,45,485.0,113.0,0.7,19.3,280.0,513.3,407.16
2018,11,18,15,0,454.0,103.0,0.6,19.1,243.0,490.85,390.7
2018,11,18,15,15,398.0,90.0,0.6,19.1,200.0,442.74,354.49
2018,11,18,15,30,342.0,77.0,0.6,19.1,157.0,391.6,314.78
2018,11,18,15,45,297.5,65.5,0.7,17.5,124.5,349.28,282.47
2018,11,18,16,0,253.0,54.0,0.8,15.9,92.0,305.98,246.78
2018,11,18,16,15,174.0,39.5,0.9,15.15,61.5,231.46,180.45
2018,11,18,16,30,95.0,25.0,1.0,14.4,31.0,127.62,55.43
2018,11,18,16,45,50.5,13.0,1.05,13.6,16.0,48.17,0.0
2018,11,18,17,0,6.0,1.0,1.1,12.8,1.0,0.0,0.0
2018,11,18,17,15,3.0,0.5,1.1,12.5,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.3,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.3,11.7,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.25,11.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.4,11.15,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
