Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,18,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,19,6,45,12.5,4.0,1.15,6.6,4.0,0.0,0.0
2018,11,19,7,0,25.0,8.0,1.1,6.6,8.0,6.29,0.0
2018,11,19,7,15,80.5,23.0,1.2,7.4,30.0,17.27,0.22
2018,11,19,7,30,136.0,38.0,1.3,8.2,52.0,28.27,18.48
2018,11,19,7,45,184.5,52.5,1.45,9.0,81.5,38.83,28.95
2018,11,19,8,0,233.0,67.0,1.6,9.8,111.0,49.29,38.74
2018,11,19,8,15,259.5,81.0,1.6,10.35,141.5,59.1,47.79
2018,11,19,8,30,286.0,95.0,1.6,10.9,172.0,68.71,56.48
2018,11,19,8,45,355.0,103.5,1.65,11.5,214.0,73.98,61.11
2018,11,19,9,0,424.0,112.0,1.7,12.1,256.0,80.08,66.36
2018,11,19,9,15,478.5,116.0,1.65,12.8,295.0,83.13,68.78
2018,11,19,9,30,533.0,120.0,1.6,13.5,334.0,86.25,71.21
2018,11,19,9,45,539.5,128.0,1.55,14.15,358.5,91.04,75.09
2018,11,19,10,0,546.0,136.0,1.5,14.8,383.0,95.73,78.85
2018,11,19,10,15,534.5,145.5,1.5,15.4,398.0,100.89,83.0
2018,11,19,10,30,523.0,155.0,1.5,16.0,413.0,111.59,91.89
2018,11,19,10,45,569.0,150.5,1.5,16.6,440.0,149.17,98.0
2018,11,19,11,0,615.0,146.0,1.5,17.2,467.0,193.54,126.79
2018,11,19,11,15,631.5,145.0,1.5,17.55,479.5,236.5,160.98
2018,11,19,11,30,648.0,144.0,1.5,17.9,492.0,280.43,198.43
2018,11,19,11,45,602.5,155.0,1.55,18.25,479.5,315.51,231.6
2018,11,19,12,0,557.0,166.0,1.6,18.6,467.0,340.8,256.45
2018,11,19,12,15,524.5,173.5,1.55,18.7,454.5,367.33,281.11
2018,11,19,12,30,492.0,181.0,1.5,18.8,442.0,389.95,301.81
2018,11,19,12,45,444.0,187.5,1.45,18.9,419.0,400.23,312.33
2018,11,19,13,0,396.0,194.0,1.4,19.0,396.0,394.86,310.32
2018,11,19,13,15,406.0,183.0,1.3,18.95,383.0,423.59,333.96
2018,11,19,13,30,416.0,172.0,1.2,18.9,370.0,440.5,348.28
2018,11,19,13,45,302.0,175.5,1.05,18.9,315.0,376.87,299.77
2018,11,19,14,0,188.0,179.0,0.9,18.9,260.0,305.25,243.96
2018,11,19,14,15,112.5,160.0,0.85,18.6,207.5,242.68,194.84
2018,11,19,14,30,37.0,141.0,0.8,18.3,155.0,160.6,128.22
2018,11,19,14,45,67.5,122.5,0.7,18.05,144.5,167.48,135.39
2018,11,19,15,0,98.0,104.0,0.6,17.8,134.0,189.09,154.04
2018,11,19,15,15,145.0,95.0,0.6,17.8,132.5,221.0,180.98
2018,11,19,15,30,192.0,86.0,0.6,17.8,131.0,270.14,220.47
2018,11,19,15,45,163.0,70.0,0.65,17.2,102.5,233.79,189.98
2018,11,19,16,0,134.0,54.0,0.7,16.6,74.0,196.16,157.64
2018,11,19,16,15,97.0,38.5,0.7,16.35,50.5,152.46,116.93
2018,11,19,16,30,60.0,23.0,0.7,16.1,27.0,95.72,34.78
2018,11,19,16,45,33.5,12.0,0.7,15.8,14.0,34.53,0.0
2018,11,19,17,0,7.0,1.0,0.7,15.5,1.0,0.0,0.0
2018,11,19,17,15,3.5,0.5,0.7,15.4,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.35,8.6,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,20,6,45,42.0,5.0,1.2,7.4,5.5,0.0,0.0
2018,11,20,7,0,84.0,10.0,1.2,7.4,11.0,7.87,0.0
2018,11,20,7,15,223.5,22.0,1.2,8.05,40.5,18.21,0.0
2018,11,20,7,30,363.0,34.0,1.2,8.7,70.0,28.27,18.23
2018,11,20,7,45,449.5,42.0,1.2,9.35,109.5,34.79,25.27
2018,11,20,8,0,536.0,50.0,1.2,10.0,149.0,41.4,31.63
2018,11,20,8,15,590.0,56.0,1.25,10.65,190.5,46.22,36.17
2018,11,20,8,30,644.0,62.0,1.3,11.3,232.0,51.07,40.58
2018,11,20,8,45,679.5,66.5,1.35,11.95,271.5,54.58,43.67
2018,11,20,9,0,715.0,71.0,1.4,12.6,311.0,58.1,46.68
2018,11,20,9,15,729.0,77.0,1.4,13.45,344.5,62.34,50.22
2018,11,20,9,30,743.0,83.0,1.4,14.3,378.0,66.47,53.61
2018,11,20,9,45,713.5,96.0,1.45,15.15,397.0,74.55,60.41
2018,11,20,10,0,684.0,109.0,1.5,16.0,416.0,82.37,66.91
2018,11,20,10,15,731.5,104.5,1.55,16.55,448.5,79.69,64.31
2018,11,20,10,30,779.0,100.0,1.6,17.1,481.0,82.86,66.83
2018,11,20,10,45,791.0,100.0,1.7,17.65,498.5,139.19,82.33
2018,11,20,11,0,803.0,100.0,1.8,18.2,516.0,189.91,115.56
2018,11,20,11,15,772.0,109.0,1.9,18.65,515.0,235.43,153.84
2018,11,20,11,30,741.0,118.0,2.0,19.1,514.0,281.81,195.67
2018,11,20,11,45,652.0,140.5,2.1,19.55,490.0,317.37,231.1
2018,11,20,12,0,563.0,163.0,2.2,20.0,466.0,338.84,254.22
2018,11,20,12,15,550.5,164.0,2.2,20.15,457.5,368.38,281.17
2018,11,20,12,30,538.0,165.0,2.2,20.3,449.0,395.54,305.56
2018,11,20,12,45,539.0,160.5,2.25,20.5,439.5,422.08,328.89
2018,11,20,13,0,540.0,156.0,2.3,20.7,430.0,446.98,350.52
2018,11,20,13,15,530.5,151.5,2.25,20.65,411.5,464.15,365.98
2018,11,20,13,30,521.0,147.0,2.2,20.6,393.0,478.77,379.17
2018,11,20,13,45,579.5,125.5,2.2,20.55,384.5,524.26,416.24
2018,11,20,14,0,638.0,104.0,2.2,20.5,376.0,563.59,448.45
2018,11,20,14,15,603.5,102.0,2.0,20.3,343.5,558.53,445.49
2018,11,20,14,30,569.0,100.0,1.8,20.1,311.0,549.3,439.29
2018,11,20,14,45,529.0,92.5,1.65,19.9,272.5,526.4,422.71
2018,11,20,15,0,489.0,85.0,1.5,19.7,234.0,499.69,402.69
2018,11,20,15,15,463.5,75.5,1.5,19.7,200.5,478.48,386.68
2018,11,20,15,30,438.0,66.0,1.5,19.7,167.0,454.49,367.4
2018,11,20,15,45,419.5,56.0,1.1,18.45,136.0,432.93,348.4
2018,11,20,16,0,401.0,46.0,0.7,17.2,105.0,409.29,324.96
2018,11,20,16,15,280.0,35.0,0.7,16.85,69.5,304.96,233.73
2018,11,20,16,30,159.0,24.0,0.7,16.5,34.0,186.8,61.68
2018,11,20,16,45,85.5,13.0,0.65,16.15,18.0,74.08,0.0
2018,11,20,17,0,12.0,2.0,0.6,15.8,2.0,0.0,0.0
2018,11,20,17,15,6.0,1.0,0.5,15.75,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.85,12.2,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.9,12.3,1.0,0.79,0.0
2018,11,21,7,15,0.0,3.0,2.1,12.65,3.0,2.27,0.0
2018,11,21,7,30,0.0,5.0,2.3,13.0,5.0,3.78,0.0
2018,11,21,7,45,0.0,6.5,2.45,13.35,6.5,4.92,0.0
2018,11,21,8,0,0.0,8.0,2.6,13.7,8.0,6.06,0.0
2018,11,21,8,15,0.0,11.5,2.65,13.9,11.5,8.72,2.17
2018,11,21,8,30,0.0,15.0,2.7,14.1,15.0,11.39,4.59
2018,11,21,8,45,0.0,23.5,2.8,14.3,23.5,17.89,10.44
2018,11,21,9,0,0.0,32.0,2.9,14.5,32.0,24.4,16.26
2018,11,21,9,15,0.0,35.5,3.15,14.85,35.5,27.09,18.61
2018,11,21,9,30,0.0,39.0,3.4,15.2,39.0,29.79,20.94
2018,11,21,9,45,0.0,37.5,3.65,15.6,37.5,28.65,19.84
2018,11,21,10,0,0.0,36.0,3.9,16.0,36.0,27.51,18.75
2018,11,21,10,15,2.5,74.5,4.1,16.3,75.5,57.26,44.86
2018,11,21,10,30,5.0,113.0,4.3,16.6,115.0,85.07,68.98
2018,11,21,10,45,30.5,145.0,4.5,16.95,160.5,107.43,83.13
2018,11,21,11,0,56.0,177.0,4.7,17.3,206.0,135.5,104.63
2018,11,21,11,15,67.0,190.5,4.75,17.4,225.5,152.45,117.96
2018,11,21,11,30,78.0,204.0,4.8,17.5,245.0,171.12,133.07
2018,11,21,11,45,57.0,199.5,4.85,17.65,229.5,168.93,132.4
2018,11,21,12,0,36.0,195.0,4.9,17.8,214.0,164.1,129.32
2018,11,21,12,15,33.0,178.5,4.9,17.75,196.0,154.51,121.91
2018,11,21,12,30,30.0,162.0,4.9,17.7,178.0,143.65,113.39
2018,11,21,12,45,42.5,175.0,4.9,17.65,197.0,164.23,130.57
2018,11,21,13,0,55.0,188.0,4.9,17.6,216.0,186.88,149.52
2018,11,21,13,15,33.0,142.0,4.8,17.5,158.5,137.8,109.55
2018,11,21,13,30,11.0,96.0,4.7,17.4,101.0,81.07,62.55
2018,11,21,13,45,7.0,83.0,4.55,17.25,86.0,68.35,52.05
2018,11,21,14,0,3.0,70.0,4.4,17.1,71.0,55.7,41.49
2018,11,21,14,15,2.0,57.0,4.2,16.95,57.5,45.03,32.58
2018,11,21,14,30,1.0,44.0,4.0,16.8,44.0,34.34,23.58
2018,11,21,14,45,17.5,48.0,3.8,16.65,53.0,51.67,38.9
2018,11,21,15,0,34.0,52.0,3.6,16.5,62.0,68.46,53.74
2018,11,21,15,15,105.0,69.0,3.6,16.5,94.0,155.62,129.08
2018,11,21,15,30,176.0,86.0,3.6,16.5,126.0,257.51,214.1
2018,11,21,15,45,140.5,70.0,2.95,16.0,97.5,216.48,178.19
2018,11,21,16,0,105.0,54.0,2.3,15.5,69.0,158.95,128.4
2018,11,21,16,15,64.0,37.0,2.05,14.85,45.0,109.44,82.8
2018,11,21,16,30,23.0,20.0,1.8,14.2,21.0,48.84,9.24
2018,11,21,16,45,11.5,10.0,1.55,13.6,10.5,16.43,0.0
2018,11,21,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,22,6,45,43.0,4.5,1.2,9.55,5.0,0.0,0.0
2018,11,22,7,0,86.0,9.0,1.2,9.6,10.0,7.08,0.0
2018,11,22,7,15,199.5,18.5,1.35,10.4,33.5,15.22,0.0
2018,11,22,7,30,313.0,28.0,1.5,11.2,57.0,23.08,13.22
2018,11,22,7,45,420.5,34.0,1.7,12.0,95.5,28.15,19.05
2018,11,22,8,0,528.0,40.0,1.9,12.8,134.0,33.46,24.13
2018,11,22,8,15,372.0,41.0,2.05,13.2,116.0,32.72,23.69
2018,11,22,8,30,216.0,42.0,2.2,13.6,98.0,31.49,22.67
2018,11,22,8,45,132.5,68.0,2.35,13.95,104.0,49.73,38.99
2018,11,22,9,0,49.0,94.0,2.5,14.3,110.0,69.25,56.26
2018,11,22,9,15,57.5,103.0,2.6,14.65,124.0,75.68,61.78
2018,11,22,9,30,66.0,112.0,2.7,15.0,138.0,82.03,67.18
2018,11,22,9,45,99.0,133.0,2.8,15.3,175.0,93.33,76.87
2018,11,22,10,0,132.0,154.0,2.9,15.6,212.0,106.41,88.03
2018,11,22,10,15,83.5,152.5,2.95,15.9,190.0,104.93,86.49
2018,11,22,10,30,35.0,151.0,3.0,16.2,168.0,107.05,88.1
2018,11,22,10,45,54.0,134.0,3.1,16.45,161.0,102.03,78.0
2018,11,22,11,0,73.0,117.0,3.2,16.7,154.0,96.64,72.01
2018,11,22,11,15,380.5,115.0,3.3,16.85,315.0,159.01,110.1
2018,11,22,11,30,688.0,113.0,3.4,17.0,476.0,260.68,183.01
2018,11,22,11,45,782.5,93.5,3.45,17.15,508.0,316.97,230.04
2018,11,22,12,0,877.0,74.0,3.5,17.3,540.0,377.49,281.76
2018,11,22,12,15,883.5,71.5,3.65,17.35,537.0,423.0,323.78
2018,11,22,12,30,890.0,69.0,3.8,17.4,534.0,466.99,363.94
2018,11,22,12,45,873.0,71.5,3.9,17.4,518.5,502.78,397.03
2018,11,22,13,0,856.0,74.0,4.0,17.4,503.0,535.04,426.52
2018,11,22,13,15,660.0,114.0,4.1,17.3,437.0,505.24,406.49
2018,11,22,13,30,464.0,154.0,4.2,17.2,371.0,448.1,363.38
2018,11,22,13,45,426.5,152.0,4.25,17.05,342.5,443.41,361.8
2018,11,22,14,0,389.0,150.0,4.3,16.9,314.0,434.91,356.6
2018,11,22,14,15,316.5,146.0,4.35,16.65,272.5,381.19,314.8
2018,11,22,14,30,244.0,142.0,4.4,16.4,231.0,338.68,280.77
2018,11,22,14,45,327.5,117.5,4.4,16.15,223.5,380.83,318.03
2018,11,22,15,0,411.0,93.0,4.4,15.9,216.0,441.62,369.32
2018,11,22,15,15,447.0,77.5,4.4,15.9,193.5,459.18,384.02
2018,11,22,15,30,483.0,62.0,4.4,15.9,171.0,481.83,401.32
2018,11,22,15,45,390.5,54.5,3.95,15.15,130.5,406.72,337.88
2018,11,22,16,0,298.0,47.0,3.5,14.4,90.0,327.59,269.12
2018,11,22,16,15,210.0,34.0,3.3,13.95,59.0,248.61,193.94
2018,11,22,16,30,122.0,21.0,3.1,13.5,28.0,151.0,30.41
2018,11,22,16,45,61.0,10.5,2.85,13.05,14.0,53.56,0.0
2018,11,22,17,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.5,1.05,12.55,1.5,0.0,0.0
2018,11,23,7,0,16.0,3.0,1.1,12.6,3.0,2.36,0.0
2018,11,23,7,15,8.0,8.5,1.2,12.85,8.5,6.67,0.0
2018,11,23,7,30,0.0,14.0,1.3,13.1,14.0,10.64,2.86
2018,11,23,7,45,0.0,22.5,1.45,13.4,22.5,17.14,9.3
2018,11,23,8,0,0.0,31.0,1.6,13.7,31.0,23.65,15.34
2018,11,23,8,15,0.0,36.0,1.8,13.9,36.0,27.48,18.94
2018,11,23,8,30,0.0,41.0,2.0,14.1,41.0,31.31,22.46
2018,11,23,8,45,0.0,42.0,2.2,14.3,42.0,32.08,23.16
2018,11,23,9,0,0.0,43.0,2.4,14.5,43.0,32.85,23.83
2018,11,23,9,15,0.0,38.5,2.5,14.7,38.5,29.39,20.69
2018,11,23,9,30,0.0,34.0,2.6,14.9,34.0,25.95,17.56
2018,11,23,9,45,2.0,54.5,2.75,15.1,55.5,41.76,31.56
2018,11,23,10,0,4.0,75.0,2.9,15.3,77.0,57.66,45.5
2018,11,23,10,15,3.0,86.0,3.1,15.55,87.5,65.93,52.63
2018,11,23,10,30,2.0,97.0,3.3,15.8,98.0,73.82,59.4
2018,11,23,10,45,1.0,77.5,3.5,16.0,78.0,59.62,44.62
2018,11,23,11,0,0.0,58.0,3.7,16.2,58.0,44.47,31.87
2018,11,23,11,15,0.0,66.0,3.85,16.3,66.0,50.66,37.02
2018,11,23,11,30,0.0,74.0,4.0,16.4,74.0,56.85,42.17
2018,11,23,11,45,0.0,76.0,4.15,16.5,76.0,58.41,43.43
2018,11,23,12,0,0.0,78.0,4.3,16.6,78.0,59.96,44.7
2018,11,23,12,15,0.0,67.0,4.35,16.65,67.0,51.44,37.59
2018,11,23,12,30,0.0,56.0,4.4,16.7,56.0,42.94,30.48
2018,11,23,12,45,0.0,57.5,4.4,16.7,57.5,44.09,31.47
2018,11,23,13,0,0.0,59.0,4.4,16.7,59.0,45.24,32.47
2018,11,23,13,15,0.0,49.0,4.4,16.7,49.0,37.52,26.02
2018,11,23,13,30,0.0,39.0,4.4,16.7,39.0,29.82,19.57
2018,11,23,13,45,0.5,49.0,4.4,16.7,49.0,37.82,26.38
2018,11,23,14,0,1.0,59.0,4.4,16.7,59.0,45.86,33.23
2018,11,23,14,15,3.5,74.5,4.35,16.6,75.5,59.61,44.99
2018,11,23,14,30,6.0,90.0,4.3,16.5,92.0,75.8,58.82
2018,11,23,14,45,4.5,63.0,4.25,16.4,64.5,51.55,38.37
2018,11,23,15,0,3.0,36.0,4.2,16.3,37.0,29.68,19.79
2018,11,23,15,15,1.5,25.5,4.2,16.3,26.0,20.54,11.93
2018,11,23,15,30,0.0,15.0,4.2,16.3,15.0,11.39,4.03
2018,11,23,15,45,0.0,12.0,3.85,15.85,12.0,9.1,2.04
2018,11,23,16,0,0.0,9.0,3.5,15.4,9.0,6.82,0.02
2018,11,23,16,15,0.0,6.0,3.4,15.25,6.0,4.54,0.0
2018,11,23,16,30,0.0,3.0,3.3,15.1,3.0,2.27,0.0
2018,11,23,16,45,0.0,1.5,3.25,14.95,1.5,1.18,0.0
2018,11,23,17,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,24,6,45,29.0,3.5,1.4,12.8,3.5,0.0,0.0
2018,11,24,7,0,58.0,7.0,1.4,12.8,7.0,5.51,0.0
2018,11,24,7,15,211.0,17.5,1.65,13.2,33.5,14.46,0.0
2018,11,24,7,30,364.0,28.0,1.9,13.6,60.0,23.35,12.61
2018,11,24,7,45,460.5,34.5,2.15,14.05,98.5,28.83,19.32
2018,11,24,8,0,557.0,41.0,2.4,14.5,137.0,37.43,27.36
2018,11,24,8,15,415.5,40.5,2.5,14.7,123.0,32.79,23.55
2018,11,24,8,30,274.0,40.0,2.6,14.9,109.0,30.75,21.86
2018,11,24,8,45,137.0,48.5,2.7,15.1,83.0,36.64,27.14
2018,11,24,9,0,0.0,57.0,2.8,15.3,57.0,43.65,33.35
2018,11,24,9,15,0.0,64.0,2.85,15.6,64.0,49.06,38.07
2018,11,24,9,30,0.0,71.0,2.9,15.9,71.0,54.48,42.75
2018,11,24,9,45,8.5,99.5,2.9,16.15,103.0,74.91,60.58
2018,11,24,10,0,17.0,128.0,2.9,16.4,135.0,94.43,77.42
2018,11,24,10,15,35.5,151.5,2.9,16.7,168.0,106.69,87.8
2018,11,24,10,30,54.0,175.0,2.9,17.0,201.0,120.95,99.84
2018,11,24,10,45,69.0,195.0,2.9,17.3,229.0,139.87,108.46
2018,11,24,11,0,84.0,215.0,2.9,17.6,257.0,161.65,124.5
2018,11,24,11,15,98.0,220.0,2.9,17.75,270.0,176.34,135.59
2018,11,24,11,30,112.0,225.0,2.9,17.9,283.0,193.63,149.39
2018,11,24,11,45,146.5,225.5,2.85,18.1,302.0,215.51,166.59
2018,11,24,12,0,181.0,226.0,2.8,18.3,321.0,240.6,186.89
2018,11,24,12,15,262.0,210.0,2.8,18.35,346.0,279.48,218.03
2018,11,24,12,30,343.0,194.0,2.8,18.4,371.0,319.95,251.19
2018,11,24,12,45,444.5,170.5,2.75,18.45,394.0,378.67,298.96
2018,11,24,13,0,546.0,147.0,2.7,18.5,417.0,435.09,345.15
2018,11,24,13,15,574.5,135.0,2.7,18.4,409.5,473.0,377.05
2018,11,24,13,30,603.0,123.0,2.7,18.3,402.0,504.65,404.1
2018,11,24,13,45,499.5,132.0,2.65,18.25,354.0,466.34,375.93
2018,11,24,14,0,396.0,141.0,2.6,18.2,306.0,427.89,346.78
2018,11,24,14,15,572.0,104.0,2.55,17.95,321.5,531.69,431.51
2018,11,24,14,30,748.0,67.0,2.5,17.7,337.0,627.55,508.1
2018,11,24,14,45,623.5,74.5,2.45,17.5,283.5,568.21,462.58
2018,11,24,15,0,499.0,82.0,2.4,17.3,230.0,497.96,408.09
2018,11,24,15,15,496.5,69.5,2.4,17.3,198.5,491.19,403.41
2018,11,24,15,30,494.0,57.0,2.4,17.3,167.0,481.74,394.63
2018,11,24,15,45,444.5,48.5,1.85,16.15,131.5,438.97,358.05
2018,11,24,16,0,395.0,40.0,1.3,15.0,96.0,394.22,317.38
2018,11,24,16,15,314.0,31.0,1.25,14.25,65.5,324.15,247.8
2018,11,24,16,30,233.0,22.0,1.2,13.5,35.0,232.79,15.42
2018,11,24,16,45,116.5,11.0,1.15,12.8,17.5,94.71,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,25,6,45,18.0,2.5,0.7,9.1,2.5,0.0,0.0
2018,11,25,7,0,36.0,5.0,0.7,9.0,5.0,3.93,0.0
2018,11,25,7,15,183.5,17.0,0.75,9.5,31.0,13.38,0.0
2018,11,25,7,30,331.0,29.0,0.8,10.0,57.0,24.13,13.04
2018,11,25,7,45,444.5,35.5,0.9,10.45,96.5,29.59,20.28
2018,11,25,8,0,558.0,42.0,1.0,10.9,136.0,35.3,25.91
2018,11,25,8,15,619.0,47.0,1.05,11.45,178.0,42.92,33.0
2018,11,25,8,30,680.0,52.0,1.1,12.0,220.0,47.59,37.31
2018,11,25,8,45,719.5,54.5,1.15,12.55,259.5,50.04,39.49
2018,11,25,9,0,759.0,57.0,1.2,13.1,299.0,52.55,41.66
2018,11,25,9,15,784.0,59.5,1.35,13.75,334.5,54.9,43.59
2018,11,25,9,30,809.0,62.0,1.5,14.4,370.0,57.24,45.48
2018,11,25,9,45,825.5,64.5,1.65,15.1,400.5,59.43,47.2
2018,11,25,10,0,842.0,67.0,1.8,15.8,431.0,61.59,48.88
2018,11,25,10,15,853.5,68.5,1.85,16.15,455.0,69.32,55.49
2018,11,25,10,30,865.0,70.0,1.9,16.5,479.0,70.92,56.72
2018,11,25,10,45,872.0,71.0,1.95,16.85,496.0,119.06,66.99
2018,11,25,11,0,879.0,72.0,2.0,17.2,513.0,172.42,99.56
2018,11,25,11,15,882.5,73.0,2.05,17.45,523.0,224.96,141.15
2018,11,25,11,30,886.0,74.0,2.1,17.7,533.0,276.73,186.45
2018,11,25,11,45,886.0,74.0,2.15,17.95,535.0,325.68,231.14
2018,11,25,12,0,886.0,74.0,2.2,18.2,537.0,373.05,274.6
2018,11,25,12,15,886.5,73.0,2.2,18.3,532.5,417.93,315.55
2018,11,25,12,30,887.0,72.0,2.2,18.4,528.0,460.86,354.08
2018,11,25,12,45,885.0,70.0,2.25,18.5,515.5,499.48,388.56
2018,11,25,13,0,883.0,68.0,2.3,18.6,503.0,535.54,420.26
2018,11,25,13,15,874.5,67.0,2.2,18.55,483.5,566.34,446.94
2018,11,25,13,30,866.0,66.0,2.1,18.5,464.0,593.97,470.53
2018,11,25,13,45,852.5,65.0,2.05,18.5,438.0,615.25,488.94
2018,11,25,14,0,839.0,64.0,2.0,18.5,412.0,638.49,508.2
2018,11,25,14,15,820.5,61.5,1.95,18.35,379.5,648.08,517.34
2018,11,25,14,30,802.0,59.0,1.9,18.2,347.0,653.81,522.78
2018,11,25,14,45,775.0,56.0,1.9,18.05,310.0,649.08,520.02
2018,11,25,15,0,748.0,53.0,1.9,17.9,273.0,640.46,514.02
2018,11,25,15,15,661.5,53.0,1.9,17.9,226.5,587.37,473.56
2018,11,25,15,30,575.0,53.0,1.9,17.9,180.0,536.5,433.49
2018,11,25,15,45,378.0,50.0,1.4,16.6,126.0,389.2,316.37
2018,11,25,16,0,181.0,47.0,0.9,15.3,72.0,237.5,190.61
2018,11,25,16,15,124.0,33.0,0.95,14.9,47.5,162.59,122.55
2018,11,25,16,30,67.0,19.0,1.0,14.5,23.0,90.12,0.0
2018,11,25,16,45,33.5,9.5,1.05,14.05,11.5,32.16,0.0
2018,11,25,17,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.1,7.45,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,7.4,4.0,3.15,0.0
2018,11,26,7,15,43.5,17.0,1.2,8.15,19.5,13.38,0.0
2018,11,26,7,30,63.0,30.0,1.3,8.9,35.0,22.37,11.21
2018,11,26,7,45,97.5,45.5,1.4,9.7,59.0,33.37,23.55
2018,11,26,8,0,132.0,61.0,1.5,10.5,83.0,44.29,33.88
2018,11,26,8,15,158.5,77.0,1.45,11.05,110.5,55.27,44.05
2018,11,26,8,30,185.0,93.0,1.4,11.6,138.0,66.03,53.84
2018,11,26,8,45,208.0,107.5,1.4,12.15,166.5,75.62,62.38
2018,11,26,9,0,231.0,122.0,1.4,12.7,195.0,85.0,70.58
2018,11,26,9,15,236.5,137.0,1.45,13.45,219.0,94.22,78.44
2018,11,26,9,30,242.0,152.0,1.5,14.2,243.0,103.19,85.96
2018,11,26,9,45,324.5,152.0,1.55,14.95,285.0,104.71,86.88
2018,11,26,10,0,407.0,152.0,1.6,15.7,327.0,103.39,85.34
2018,11,26,10,15,420.5,159.5,1.6,16.15,349.0,107.66,88.75
2018,11,26,10,30,434.0,167.0,1.6,16.6,371.0,111.92,92.13
2018,11,26,10,45,405.0,180.0,1.55,17.05,375.5,144.97,102.73
2018,11,26,11,0,376.0,193.0,1.5,17.5,380.0,180.47,127.16
2018,11,26,11,15,345.5,203.5,1.45,17.85,378.0,208.77,150.42
2018,11,26,11,30,315.0,214.0,1.4,18.2,376.0,233.87,172.78
2018,11,26,11,45,254.0,219.5,1.35,18.5,350.5,243.53,184.19
2018,11,26,12,0,193.0,225.0,1.3,18.8,325.0,242.59,186.56
2018,11,26,12,15,175.0,220.0,1.3,19.05,310.0,246.62,191.39
2018,11,26,12,30,157.0,215.0,1.3,19.3,295.0,248.23,193.96
2018,11,26,12,45,355.5,179.5,1.3,19.5,355.5,331.97,259.76
2018,11,26,13,0,554.0,144.0,1.3,19.7,416.0,433.11,338.58
2018,11,26,13,15,441.0,158.0,1.3,19.65,369.0,410.79,323.24
2018,11,26,13,30,328.0,172.0,1.3,19.6,322.0,366.58,290.86
2018,11,26,13,45,488.0,133.0,1.3,19.5,341.5,457.23,363.73
2018,11,26,14,0,648.0,94.0,1.3,19.4,361.0,547.96,434.86
2018,11,26,14,15,430.0,114.0,1.1,18.9,285.5,435.4,348.64
2018,11,26,14,30,212.0,134.0,0.9,18.4,210.0,304.4,245.73
2018,11,26,14,45,227.5,118.5,0.75,17.95,192.0,307.25,249.88
2018,11,26,15,0,243.0,103.0,0.6,17.5,174.0,309.04,252.03
2018,11,26,15,15,320.0,84.0,0.6,17.5,163.0,368.79,299.9
2018,11,26,15,30,397.0,65.0,0.6,17.5,152.0,409.76,331.4
2018,11,26,15,45,355.0,54.5,0.65,16.65,119.5,371.39,299.84
2018,11,26,16,0,313.0,44.0,0.7,15.8,87.0,331.91,265.46
2018,11,26,16,15,229.5,32.0,0.75,15.5,57.5,258.88,194.25
2018,11,26,16,30,146.0,20.0,0.8,15.2,28.0,163.94,0.0
2018,11,26,16,45,73.0,10.0,0.8,14.9,14.0,61.52,0.0
2018,11,26,17,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,27,6,45,9.5,1.5,1.1,9.15,1.5,0.0,0.0
2018,11,27,7,0,19.0,3.0,1.1,9.2,3.0,0.0,0.0
2018,11,27,7,15,9.5,9.5,1.05,9.6,9.5,7.47,0.0
2018,11,27,7,30,0.0,16.0,1.0,10.0,16.0,12.18,3.17
2018,11,27,7,45,0.0,25.5,0.95,10.35,25.5,19.46,11.33
2018,11,27,8,0,0.0,35.0,0.9,10.7,35.0,26.75,18.26
2018,11,27,8,15,0.0,42.5,1.05,11.2,42.5,32.5,23.66
2018,11,27,8,30,0.0,50.0,1.2,11.7,50.0,38.27,28.96
2018,11,27,8,45,0.0,53.5,1.35,12.2,53.5,40.96,31.39
2018,11,27,9,0,0.0,57.0,1.5,12.7,57.0,43.65,33.75
2018,11,27,9,15,0.0,68.0,1.5,13.0,68.0,52.15,41.28
2018,11,27,9,30,0.0,79.0,1.5,13.3,79.0,60.18,48.32
2018,11,27,9,45,0.5,96.5,1.55,13.6,96.5,72.6,59.17
2018,11,27,10,0,1.0,114.0,1.6,13.9,114.0,84.76,69.69
2018,11,27,10,15,3.0,124.0,1.6,14.1,125.0,91.8,75.67
2018,11,27,10,30,5.0,134.0,1.6,14.3,136.0,98.75,81.55
2018,11,27,10,45,3.0,132.0,1.65,14.5,133.0,98.36,77.3
2018,11,27,11,0,1.0,130.0,1.7,14.7,130.0,97.67,76.64
2018,11,27,11,15,0.5,115.0,1.75,14.8,115.0,87.48,68.09
2018,11,27,11,30,0.0,100.0,1.8,14.9,100.0,76.61,59.0
2018,11,27,11,45,0.0,84.0,1.9,15.0,84.0,64.6,48.93
2018,11,27,12,0,0.0,68.0,2.0,15.1,68.0,52.21,38.51
2018,11,27,12,15,0.0,69.0,2.1,15.15,69.0,52.98,39.17
2018,11,27,12,30,0.0,70.0,2.2,15.2,70.0,53.75,39.83
2018,11,27,12,45,0.5,88.5,2.3,15.25,88.5,68.35,52.11
2018,11,27,13,0,1.0,107.0,2.4,15.3,107.0,83.47,64.8
2018,11,27,13,15,1.5,100.5,2.45,15.35,101.0,78.77,60.93
2018,11,27,13,30,2.0,94.0,2.5,15.4,95.0,74.04,57.05
2018,11,27,13,45,2.5,80.5,2.5,15.4,81.5,63.46,48.27
2018,11,27,14,0,3.0,67.0,2.5,15.4,68.0,53.33,39.81
2018,11,27,14,15,5.0,66.0,2.4,15.3,67.5,53.97,40.52
2018,11,27,14,30,7.0,65.0,2.3,15.2,67.0,54.7,41.29
2018,11,27,14,45,4.0,56.0,2.15,15.05,57.0,45.73,33.65
2018,11,27,15,0,1.0,47.0,2.0,14.9,47.0,36.66,25.84
2018,11,27,15,15,0.5,30.0,2.0,14.9,30.0,23.23,14.3
2018,11,27,15,30,0.0,13.0,2.0,14.9,13.0,9.86,2.78
2018,11,27,15,45,0.0,10.0,1.65,14.4,10.0,7.58,0.78
2018,11,27,16,0,0.0,7.0,1.3,13.9,7.0,5.3,0.0
2018,11,27,16,15,2.5,5.0,1.2,13.7,5.0,5.78,0.0
2018,11,27,16,30,5.0,3.0,1.1,13.5,3.0,6.47,0.0
2018,11,27,16,45,2.5,1.5,1.0,13.35,1.5,3.01,0.0
2018,11,27,17,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,28,6,45,4.0,1.0,0.35,12.95,1.0,0.0,0.0
2018,11,28,7,0,8.0,2.0,0.2,13.1,2.0,0.0,0.0
2018,11,28,7,15,5.0,6.5,0.3,13.35,6.5,5.11,0.0
2018,11,28,7,30,2.0,11.0,0.4,13.6,11.0,8.36,0.05
2018,11,28,7,45,5.5,18.5,0.45,13.8,19.0,14.56,6.88
2018,11,28,8,0,9.0,26.0,0.5,14.0,27.0,20.52,12.49
2018,11,28,8,15,11.0,36.0,0.6,14.25,38.0,28.18,19.51
2018,11,28,8,30,13.0,46.0,0.7,14.5,49.0,35.62,26.27
2018,11,28,8,45,15.5,59.5,0.8,14.75,64.0,45.37,34.99
2018,11,28,9,0,18.0,73.0,0.9,15.0,79.0,54.91,43.44
2018,11,28,9,15,26.5,95.0,0.9,15.2,104.5,69.81,56.52
2018,11,28,9,30,35.0,117.0,0.9,15.4,130.0,84.16,68.96
2018,11,28,9,45,22.5,95.5,0.9,15.65,104.0,70.89,57.14
2018,11,28,10,0,10.0,74.0,0.9,15.9,78.0,56.99,44.84
2018,11,28,10,15,36.5,98.5,1.0,16.15,115.0,73.55,59.22
2018,11,28,10,30,63.0,123.0,1.1,16.4,152.0,90.08,73.4
2018,11,28,10,45,95.5,155.5,1.2,16.65,201.5,114.12,87.04
2018,11,28,11,0,128.0,188.0,1.3,16.9,251.0,147.3,111.2
2018,11,28,11,15,137.0,189.0,1.4,17.1,257.5,161.22,121.68
2018,11,28,11,30,146.0,190.0,1.5,17.3,264.0,175.8,133.58
2018,11,28,11,45,296.5,172.0,1.55,17.5,324.0,218.85,164.33
2018,11,28,12,0,447.0,154.0,1.6,17.7,384.0,279.63,211.11
2018,11,28,12,15,594.5,128.5,1.75,17.65,431.0,347.02,264.95
2018,11,28,12,30,742.0,103.0,1.9,17.6,478.0,420.4,324.45
2018,11,28,12,45,777.5,94.0,2.05,17.6,479.0,466.45,364.16
2018,11,28,13,0,813.0,85.0,2.2,17.6,480.0,512.11,403.34
2018,11,28,13,15,790.0,86.5,2.35,17.5,457.5,536.25,425.84
2018,11,28,13,30,767.0,88.0,2.5,17.4,435.0,556.34,444.83
2018,11,28,13,45,729.0,90.0,2.65,17.3,404.5,566.2,455.44
2018,11,28,14,0,691.0,92.0,2.8,17.2,374.0,569.86,460.96
2018,11,28,14,15,525.5,109.0,2.85,17.05,313.5,491.47,401.26
2018,11,28,14,30,360.0,126.0,2.9,16.9,253.0,412.72,339.06
2018,11,28,14,45,235.5,109.5,2.95,16.7,189.0,300.65,249.16
2018,11,28,15,0,111.0,93.0,3.0,16.5,125.0,183.52,151.52
2018,11,28,15,15,55.5,67.0,3.0,16.5,83.0,115.44,93.58
2018,11,28,15,30,0.0,41.0,3.0,16.5,41.0,31.33,20.89
2018,11,28,15,45,0.0,31.5,2.7,15.85,31.5,24.03,14.61
2018,11,28,16,0,0.0,22.0,2.4,15.2,22.0,16.75,8.25
2018,11,28,16,15,28.5,16.5,2.45,14.9,18.0,42.26,27.79
2018,11,28,16,30,57.0,11.0,2.5,14.6,14.0,76.04,0.0
2018,11,28,16,45,28.5,5.5,2.5,14.3,7.0,25.18,0.0
2018,11,28,17,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.7,14.85,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
