Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,3,45,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.3,12.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,11,29,7,15,0.0,4.0,5.7,13.05,4.0,3.15,0.0
2018,11,29,7,30,0.0,8.0,5.8,13.1,8.0,6.06,0.0
2018,11,29,7,45,0.0,11.5,5.85,13.15,11.5,8.72,1.79
2018,11,29,8,0,0.0,15.0,5.9,13.2,15.0,11.39,4.38
2018,11,29,8,15,0.0,15.0,5.95,13.25,15.0,11.39,4.51
2018,11,29,8,30,0.0,15.0,6.0,13.3,15.0,11.39,4.57
2018,11,29,8,45,31.0,35.0,6.0,13.35,44.5,27.4,19.0
2018,11,29,9,0,62.0,55.0,6.0,13.4,74.0,42.11,32.22
2018,11,29,9,15,69.0,79.5,5.9,13.4,103.0,58.89,47.2
2018,11,29,9,30,76.0,104.0,5.8,13.4,132.0,74.85,61.35
2018,11,29,9,45,47.5,106.5,5.75,13.45,124.5,78.35,64.35
2018,11,29,10,0,19.0,109.0,5.7,13.5,117.0,79.8,65.52
2018,11,29,10,15,10.0,86.5,5.6,13.5,90.5,66.27,53.43
2018,11,29,10,30,1.0,64.0,5.5,13.5,64.0,49.1,38.14
2018,11,29,10,45,40.0,109.0,5.4,13.5,128.5,83.18,64.03
2018,11,29,11,0,79.0,154.0,5.3,13.5,193.0,121.2,93.62
2018,11,29,11,15,65.5,163.0,5.3,13.55,195.5,131.44,102.49
2018,11,29,11,30,52.0,172.0,5.3,13.6,198.0,140.46,110.77
2018,11,29,11,45,84.0,183.0,5.25,13.7,225.5,162.47,128.33
2018,11,29,12,0,116.0,194.0,5.2,13.8,253.0,192.08,152.69
2018,11,29,12,15,79.0,188.5,5.15,13.85,228.5,178.61,143.07
2018,11,29,12,30,42.0,183.0,5.1,13.9,204.0,165.05,132.8
2018,11,29,12,45,31.0,158.5,5.05,13.95,174.0,143.82,115.56
2018,11,29,13,0,20.0,134.0,5.0,14.0,144.0,120.43,96.29
2018,11,29,13,15,32.0,125.5,4.85,14.0,140.5,121.88,97.87
2018,11,29,13,30,44.0,117.0,4.7,14.0,137.0,123.87,100.02
2018,11,29,13,45,135.0,121.0,4.55,14.05,177.0,197.46,163.39
2018,11,29,14,0,226.0,125.0,4.4,14.1,217.0,280.21,233.81
2018,11,29,14,15,287.0,115.5,4.15,13.95,222.5,321.08,269.18
2018,11,29,14,30,348.0,106.0,3.9,13.8,228.0,381.12,319.77
2018,11,29,14,45,221.5,90.0,3.7,13.7,164.5,265.96,224.08
2018,11,29,15,0,95.0,74.0,3.5,13.6,101.0,148.02,123.29
2018,11,29,15,15,107.0,67.5,3.5,13.6,94.0,153.95,128.75
2018,11,29,15,30,119.0,61.0,3.5,13.6,87.0,175.31,146.38
2018,11,29,15,45,79.0,36.0,2.75,13.1,51.5,113.71,92.9
2018,11,29,16,0,39.0,11.0,2.0,12.6,16.0,47.12,35.07
2018,11,29,16,15,59.5,11.5,1.95,12.4,16.0,81.16,58.71
2018,11,29,16,30,80.0,12.0,1.9,12.2,16.0,95.39,0.0
2018,11,29,16,45,40.0,6.0,1.85,11.95,8.0,33.92,0.0
2018,11,29,17,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.9,11.05,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.0,11.05,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,3.9,10.55,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.1,8.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,30,6,45,6.5,0.5,1.6,8.1,0.5,0.0,0.0
2018,11,30,7,0,13.0,1.0,1.6,8.1,1.0,0.0,0.0
2018,11,30,7,15,13.5,11.0,1.85,8.75,11.5,8.65,0.0
2018,11,30,7,30,14.0,21.0,2.1,9.4,22.0,16.06,3.95
2018,11,30,7,45,12.0,37.0,2.35,10.05,38.5,27.5,18.02
2018,11,30,8,0,10.0,53.0,2.6,10.7,55.0,38.9,28.87
2018,11,30,8,15,22.5,70.0,2.8,11.1,75.0,50.47,39.61
2018,11,30,8,30,35.0,87.0,3.0,11.5,95.0,62.03,50.2
2018,11,30,8,45,131.5,101.5,3.2,11.85,140.0,72.02,59.24
2018,11,30,9,0,228.0,116.0,3.4,12.2,185.0,81.24,67.43
2018,11,30,9,15,350.0,115.5,3.4,12.55,236.0,81.32,67.37
2018,11,30,9,30,472.0,115.0,3.4,12.9,287.0,82.46,68.21
2018,11,30,9,45,606.5,100.0,3.4,13.2,340.5,76.27,62.55
2018,11,30,10,0,741.0,85.0,3.4,13.5,394.0,67.59,54.7
2018,11,30,10,15,765.5,84.5,3.4,13.8,420.0,72.96,59.3
2018,11,30,10,30,790.0,84.0,3.4,14.1,446.0,72.83,59.02
2018,11,30,10,45,807.5,84.0,3.35,14.35,466.0,107.22,64.13
2018,11,30,11,0,825.0,84.0,3.3,14.6,486.0,158.4,92.85
2018,11,30,11,15,850.0,81.0,3.35,14.75,502.5,209.55,131.58
2018,11,30,11,30,875.0,78.0,3.4,14.9,519.0,262.14,176.71
2018,11,30,11,45,867.0,80.5,3.4,15.05,519.5,311.47,222.57
2018,11,30,12,0,859.0,83.0,3.4,15.2,520.0,358.6,266.88
2018,11,30,12,15,866.5,80.0,3.45,15.25,517.5,404.2,309.29
2018,11,30,12,30,874.0,77.0,3.5,15.3,515.0,448.41,349.93
2018,11,30,12,45,871.5,75.0,3.5,15.3,503.0,485.73,384.47
2018,11,30,13,0,869.0,73.0,3.5,15.3,491.0,521.28,416.81
2018,11,30,13,15,861.0,71.5,3.45,15.25,472.0,554.99,446.87
2018,11,30,13,30,853.0,70.0,3.4,15.2,453.0,583.04,471.92
2018,11,30,13,45,840.0,68.0,3.35,15.15,427.0,604.23,491.17
2018,11,30,14,0,827.0,66.0,3.3,15.1,401.0,621.83,507.21
2018,11,30,14,15,807.0,64.0,3.2,14.95,369.5,631.18,516.51
2018,11,30,14,30,787.0,62.0,3.1,14.8,338.0,636.67,522.42
2018,11,30,14,45,758.0,58.5,3.0,14.65,301.0,630.24,517.9
2018,11,30,15,0,729.0,55.0,2.9,14.5,264.0,619.87,509.78
2018,11,30,15,15,668.5,52.5,2.9,14.5,222.0,583.78,480.99
2018,11,30,15,30,608.0,50.0,2.9,14.5,180.0,550.29,452.93
2018,11,30,15,45,542.5,43.0,2.2,13.3,140.0,498.89,408.63
2018,11,30,16,0,477.0,36.0,1.5,12.1,100.0,445.25,359.1
2018,11,30,16,15,358.5,28.0,1.45,11.5,66.0,350.05,262.27
2018,11,30,16,30,240.0,20.0,1.4,10.9,32.0,229.73,0.0
2018,11,30,16,45,120.0,10.0,1.35,10.3,16.0,95.28,0.0
2018,11,30,17,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,12,1,6,45,3.0,1.0,2.6,10.25,1.0,0.0,0.0
2018,12,1,7,0,6.0,2.0,2.5,10.2,2.0,0.0,0.0
2018,12,1,7,15,6.0,7.5,2.65,10.5,7.5,5.9,0.0
2018,12,1,7,30,6.0,13.0,2.8,10.8,13.0,10.22,0.0
2018,12,1,7,45,3.0,22.5,2.95,11.1,22.5,17.17,9.0
2018,12,1,8,0,0.0,32.0,3.1,11.4,32.0,24.44,15.98
2018,12,1,8,15,75.5,44.5,3.05,11.55,62.0,34.14,24.95
2018,12,1,8,30,151.0,57.0,3.0,11.7,92.0,42.44,32.61
2018,12,1,8,45,90.0,63.0,2.95,11.85,85.0,47.61,37.36
2018,12,1,9,0,29.0,69.0,2.9,12.0,78.0,52.26,41.56
2018,12,1,9,15,20.5,70.5,3.1,12.15,77.0,53.51,42.64
2018,12,1,9,30,12.0,72.0,3.3,12.3,76.0,55.33,44.19
2018,12,1,9,45,8.5,88.5,3.55,12.4,91.5,67.09,54.61
2018,12,1,10,0,5.0,105.0,3.8,12.5,107.0,78.62,64.74
2018,12,1,10,15,52.5,129.0,3.95,12.6,153.0,93.15,77.46
2018,12,1,10,30,100.0,153.0,4.1,12.7,199.0,105.43,88.13
2018,12,1,10,45,364.5,142.0,4.3,12.8,317.5,112.82,81.18
2018,12,1,11,0,629.0,131.0,4.5,12.9,436.0,163.69,106.46
2018,12,1,11,15,701.5,117.0,4.55,13.05,464.0,205.78,136.12
2018,12,1,11,30,774.0,103.0,4.6,13.2,492.0,254.1,175.58
2018,12,1,11,45,459.5,116.0,4.7,13.35,347.5,224.43,167.03
2018,12,1,12,0,145.0,129.0,4.8,13.5,203.0,153.42,119.98
2018,12,1,12,15,358.5,128.5,4.8,13.5,308.5,249.32,196.84
2018,12,1,12,30,572.0,128.0,4.8,13.5,414.0,365.3,291.3
2018,12,1,12,45,561.0,131.5,4.8,13.55,406.5,394.2,318.08
2018,12,1,13,0,550.0,135.0,4.8,13.6,399.0,414.58,337.7
2018,12,1,13,15,397.0,151.0,4.75,13.55,337.5,373.78,307.08
2018,12,1,13,30,244.0,167.0,4.7,13.5,276.0,308.52,254.82
2018,12,1,13,45,416.0,133.5,4.65,13.45,306.5,406.92,338.38
2018,12,1,14,0,588.0,100.0,4.6,13.4,337.0,507.05,422.29
2018,12,1,14,15,532.0,101.5,4.5,13.25,303.0,491.15,410.45
2018,12,1,14,30,476.0,103.0,4.4,13.1,269.0,463.62,389.28
2018,12,1,14,45,446.0,95.5,4.3,12.95,238.0,448.01,377.52
2018,12,1,15,0,416.0,88.0,4.2,12.8,207.0,429.59,362.82
2018,12,1,15,15,485.0,73.0,4.2,12.8,191.5,477.25,402.3
2018,12,1,15,30,554.0,58.0,4.2,12.8,176.0,518.7,434.31
2018,12,1,15,45,448.0,51.5,3.5,12.05,133.0,437.17,364.53
2018,12,1,16,0,342.0,45.0,2.8,11.3,90.0,352.04,289.3
2018,12,1,16,15,242.0,34.0,2.6,10.85,60.0,270.92,204.22
2018,12,1,16,30,142.0,23.0,2.4,10.4,30.0,163.42,0.0
2018,12,1,16,45,71.0,11.5,2.2,10.0,15.0,60.67,0.0
2018,12,1,17,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.65,7.65,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.15,5.4,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.95,5.15,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.85,5.1,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,12,2,6,45,13.5,1.5,0.7,5.1,1.0,0.0,0.0
2018,12,2,7,0,27.0,3.0,0.6,5.1,2.0,0.0,0.0
2018,12,2,7,15,119.0,14.0,0.6,5.5,20.0,11.02,0.0
2018,12,2,7,30,211.0,25.0,0.6,5.9,38.0,20.66,4.06
2018,12,2,7,45,348.5,33.0,0.55,6.3,75.5,27.27,17.95
2018,12,2,8,0,486.0,41.0,0.5,6.7,113.0,34.15,25.11
2018,12,2,8,15,592.5,43.5,0.45,7.2,158.5,39.79,30.62
2018,12,2,8,30,699.0,46.0,0.4,7.7,204.0,42.81,33.57
2018,12,2,8,45,741.0,49.5,0.35,8.2,244.5,46.21,36.75
2018,12,2,9,0,783.0,53.0,0.3,8.7,285.0,49.65,39.84
2018,12,2,9,15,807.0,55.5,0.4,9.1,320.5,52.08,41.95
2018,12,2,9,30,831.0,58.0,0.5,9.5,356.0,54.49,44.0
2018,12,2,9,45,847.0,60.5,0.65,9.9,387.0,62.2,50.78
2018,12,2,10,0,863.0,63.0,0.8,10.3,418.0,64.81,52.94
2018,12,2,10,15,876.0,64.0,0.8,10.55,442.5,66.25,54.08
2018,12,2,10,30,889.0,65.0,0.8,10.8,467.0,67.6,55.15
2018,12,2,10,45,897.0,66.0,0.85,11.0,485.0,100.64,59.19
2018,12,2,11,0,905.0,67.0,0.9,11.2,503.0,155.01,88.2
2018,12,2,11,15,910.0,67.0,0.95,11.55,513.5,208.04,128.27
2018,12,2,11,30,915.0,67.0,1.0,11.9,524.0,260.39,173.53
2018,12,2,11,45,917.0,67.0,1.05,12.25,527.5,311.04,219.72
2018,12,2,12,0,919.0,67.0,1.1,12.6,531.0,360.3,265.13
2018,12,2,12,15,917.5,66.5,1.15,12.75,526.5,406.22,307.64
2018,12,2,12,30,916.0,66.0,1.2,12.9,522.0,449.99,347.59
2018,12,2,12,45,911.5,65.5,1.3,13.05,510.0,490.1,384.01
2018,12,2,13,0,907.0,65.0,1.4,13.2,498.0,527.52,417.48
2018,12,2,13,15,874.5,69.0,1.4,13.15,473.0,551.82,439.98
2018,12,2,13,30,842.0,73.0,1.4,13.1,448.0,575.48,461.17
2018,12,2,13,45,850.5,67.0,1.4,13.05,427.0,605.12,486.6
2018,12,2,14,0,859.0,61.0,1.4,13.0,406.0,626.93,505.81
2018,12,2,14,15,829.0,60.5,1.3,12.75,372.0,637.58,515.3
2018,12,2,14,30,799.0,60.0,1.2,12.5,338.0,638.68,517.36
2018,12,2,14,45,640.5,70.5,1.15,12.25,278.0,562.46,459.71
2018,12,2,15,0,482.0,81.0,1.1,12.0,218.0,473.93,391.05
2018,12,2,15,15,437.5,72.5,1.1,12.0,182.5,435.0,360.88
2018,12,2,15,30,393.0,64.0,1.1,12.0,147.0,400.3,332.04
2018,12,2,15,45,330.5,54.0,0.95,11.05,113.0,348.29,288.04
2018,12,2,16,0,268.0,44.0,0.8,10.1,79.0,295.33,240.81
2018,12,2,16,15,195.5,31.0,0.9,9.65,51.5,230.37,172.09
2018,12,2,16,30,123.0,18.0,1.0,9.2,24.0,139.81,0.0
2018,12,2,16,45,61.5,9.0,1.05,8.7,12.0,51.71,0.0
2018,12,2,17,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,6,45,12.0,1.5,1.25,2.65,1.0,0.0,0.0
2018,12,3,7,0,24.0,3.0,1.2,2.7,2.0,0.0,0.0
2018,12,3,7,15,73.0,13.0,1.35,3.5,16.0,10.23,0.0
2018,12,3,7,30,122.0,23.0,1.5,4.3,30.0,17.39,0.97
2018,12,3,7,45,187.0,35.0,1.65,5.1,56.5,26.38,17.08
2018,12,3,8,0,252.0,47.0,1.8,5.9,83.0,35.32,26.13
2018,12,3,8,15,230.0,64.5,1.85,6.55,105.5,47.59,37.66
2018,12,3,8,30,208.0,82.0,1.9,7.2,128.0,59.13,48.37
2018,12,3,8,45,270.0,92.0,1.95,7.8,164.0,66.55,55.18
2018,12,3,9,0,332.0,102.0,2.0,8.4,200.0,72.81,60.8
2018,12,3,9,15,474.0,96.0,2.0,9.1,255.0,70.53,58.56
2018,12,3,9,30,616.0,90.0,2.0,9.8,310.0,70.11,57.96
2018,12,3,9,45,729.0,77.5,2.05,10.5,359.5,62.55,50.94
2018,12,3,10,0,842.0,65.0,2.1,11.2,409.0,60.09,48.53
2018,12,3,10,15,849.0,67.5,2.15,11.4,432.0,62.08,50.19
2018,12,3,10,30,856.0,70.0,2.2,11.6,455.0,64.03,51.82
2018,12,3,10,45,866.5,70.0,2.2,11.85,473.0,99.52,59.97
2018,12,3,11,0,877.0,70.0,2.2,12.1,491.0,151.83,87.07
2018,12,3,11,15,791.5,91.5,2.2,12.25,477.5,201.46,128.4
2018,12,3,11,30,706.0,113.0,2.2,12.4,464.0,242.93,168.37
2018,12,3,11,45,593.0,142.0,2.25,12.5,438.0,277.94,205.17
2018,12,3,12,0,480.0,171.0,2.3,12.6,412.0,296.49,227.55
2018,12,3,12,15,522.0,158.0,2.25,12.7,418.0,331.28,258.31
2018,12,3,12,30,564.0,145.0,2.2,12.8,424.0,367.94,290.6
2018,12,3,12,45,579.5,139.5,2.2,12.9,420.5,406.25,324.24
2018,12,3,13,0,595.0,134.0,2.2,13.0,417.0,438.96,353.05
2018,12,3,13,15,698.0,107.0,2.15,13.0,426.5,497.56,401.9
2018,12,3,13,30,801.0,80.0,2.1,13.0,436.0,557.27,451.24
2018,12,3,13,45,629.0,105.5,2.05,13.05,375.0,512.2,417.53
2018,12,3,14,0,457.0,131.0,2.0,13.1,314.0,445.81,366.24
2018,12,3,14,15,395.0,126.0,1.8,12.9,275.0,417.19,344.66
2018,12,3,14,30,333.0,121.0,1.6,12.7,236.0,384.01,318.53
2018,12,3,14,45,175.5,105.0,1.45,12.45,165.0,250.35,208.95
2018,12,3,15,0,18.0,89.0,1.3,12.2,94.0,88.38,70.67
2018,12,3,15,15,92.5,81.5,1.3,12.2,101.5,161.59,134.84
2018,12,3,15,30,167.0,74.0,1.3,12.2,109.0,229.67,192.21
2018,12,3,15,45,115.5,59.0,1.3,11.1,80.5,178.31,147.54
2018,12,3,16,0,64.0,44.0,1.3,10.0,52.0,110.5,88.52
2018,12,3,16,15,42.0,28.0,1.35,9.65,32.5,75.71,53.55
2018,12,3,16,30,20.0,12.0,1.4,9.3,13.0,30.37,0.0
2018,12,3,16,45,10.0,6.0,1.45,8.95,6.5,11.96,0.0
2018,12,3,17,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,6.65,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,6.6,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,12,4,7,15,0.0,4.5,2.3,6.85,4.5,3.54,0.0
2018,12,4,7,30,0.0,9.0,2.5,7.2,9.0,6.83,0.0
2018,12,4,7,45,0.0,16.0,2.65,7.55,16.0,12.17,4.66
2018,12,4,8,0,0.0,23.0,2.8,7.9,23.0,17.52,9.99
2018,12,4,8,15,0.0,30.0,2.8,8.35,30.0,22.87,15.07
2018,12,4,8,30,0.0,37.0,2.8,8.8,37.0,28.25,20.09
2018,12,4,8,45,0.0,48.5,2.85,9.3,48.5,37.1,28.2
2018,12,4,9,0,0.0,60.0,2.9,9.8,60.0,45.98,36.25
2018,12,4,9,15,4.0,83.5,2.95,10.4,85.0,62.68,51.22
2018,12,4,9,30,8.0,107.0,3.0,11.0,110.0,78.85,65.54
2018,12,4,9,45,8.5,109.5,3.05,11.6,113.0,81.09,67.28
2018,12,4,10,0,9.0,112.0,3.1,12.2,116.0,83.23,68.92
2018,12,4,10,15,12.0,132.0,3.1,12.55,137.5,96.76,80.68
2018,12,4,10,30,15.0,152.0,3.1,12.9,159.0,109.95,92.03
2018,12,4,10,45,17.0,160.0,3.1,13.3,168.0,116.63,92.88
2018,12,4,11,0,19.0,168.0,3.1,13.7,177.0,124.64,98.91
2018,12,4,11,15,20.0,172.5,3.1,13.95,182.0,130.45,103.43
2018,12,4,11,30,21.0,177.0,3.1,14.2,187.0,136.37,108.2
2018,12,4,11,45,18.0,170.0,3.1,14.4,179.0,133.06,105.58
2018,12,4,12,0,15.0,163.0,3.1,14.6,171.0,129.01,102.38
2018,12,4,12,15,7.5,140.5,2.8,14.6,144.5,110.77,87.51
2018,12,4,12,30,0.0,118.0,2.5,14.6,118.0,91.08,71.26
2018,12,4,12,45,0.0,114.5,2.2,14.6,114.5,88.66,69.3
2018,12,4,13,0,0.0,111.0,1.9,14.6,111.0,86.2,67.3
2018,12,4,13,15,0.0,105.0,1.75,14.4,105.0,81.67,63.62
2018,12,4,13,30,0.0,99.0,1.6,14.2,99.0,77.07,59.89
2018,12,4,13,45,0.0,89.0,1.45,14.05,89.0,69.06,53.25
2018,12,4,14,0,0.0,79.0,1.3,13.9,79.0,60.94,46.49
2018,12,4,14,15,0.0,79.0,1.35,13.5,79.0,61.29,46.95
2018,12,4,14,30,0.0,79.0,1.4,13.1,79.0,61.92,47.62
2018,12,4,14,45,0.0,68.5,1.45,12.7,68.5,53.19,40.26
2018,12,4,15,0,0.0,58.0,1.5,12.3,58.0,44.44,32.8
2018,12,4,15,15,0.0,48.0,1.5,12.3,48.0,36.72,26.09
2018,12,4,15,30,0.0,38.0,1.5,12.3,38.0,29.02,19.34
2018,12,4,15,45,0.0,30.5,1.55,11.4,30.5,23.27,14.27
2018,12,4,16,0,0.0,23.0,1.6,10.5,23.0,17.52,9.1
2018,12,4,16,15,10.0,16.0,1.6,10.1,16.5,19.93,9.96
2018,12,4,16,30,20.0,9.0,1.6,9.7,10.0,25.24,0.0
2018,12,4,16,45,10.0,4.5,1.6,9.35,5.0,10.77,0.0
2018,12,4,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.7,8.55,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.75,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.25,8.8,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.15,8.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.85,8.8,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,5,7,15,72.0,8.5,1.85,9.0,12.5,6.69,0.0
2018,12,5,7,30,144.0,17.0,1.9,9.2,25.0,13.75,0.0
2018,12,5,7,45,143.0,17.5,1.95,9.35,31.5,13.8,5.88
2018,12,5,8,0,142.0,18.0,2.0,9.5,38.0,13.99,6.76
2018,12,5,8,15,71.0,22.0,2.1,9.75,32.0,17.15,9.81
2018,12,5,8,30,0.0,26.0,2.2,10.0,26.0,19.79,12.33
2018,12,5,8,45,0.0,29.0,2.25,10.25,29.0,22.09,14.47
2018,12,5,9,0,0.0,32.0,2.3,10.5,32.0,24.39,16.58
2018,12,5,9,15,7.0,69.0,2.35,10.9,71.5,52.72,42.18
2018,12,5,9,30,14.0,106.0,2.4,11.3,111.0,78.23,64.92
2018,12,5,9,45,9.0,114.0,2.4,11.75,117.5,83.97,69.8
2018,12,5,10,0,4.0,122.0,2.4,12.2,124.0,89.62,74.58
2018,12,5,10,15,2.5,126.5,2.35,12.55,127.5,92.99,77.33
2018,12,5,10,30,1.0,131.0,2.3,12.9,131.0,96.29,80.01
2018,12,5,10,45,13.5,148.0,2.3,13.25,154.0,108.67,86.31
2018,12,5,11,0,26.0,165.0,2.3,13.6,177.0,120.81,95.43
2018,12,5,11,15,136.0,178.5,2.25,13.85,245.0,150.54,114.86
2018,12,5,11,30,246.0,192.0,2.2,14.1,313.0,194.95,146.94
2018,12,5,11,45,222.5,202.5,2.1,14.3,312.5,212.96,163.73
2018,12,5,12,0,199.0,213.0,2.0,14.5,312.0,229.47,179.23
2018,12,5,12,15,136.5,209.0,1.9,14.6,276.5,218.69,173.16
2018,12,5,12,30,74.0,205.0,1.8,14.7,241.0,195.12,155.77
2018,12,5,12,45,54.5,186.5,1.7,14.8,213.0,177.54,142.14
2018,12,5,13,0,35.0,168.0,1.6,14.9,185.0,157.12,125.82
2018,12,5,13,15,81.0,172.0,1.5,14.8,208.5,189.55,153.12
2018,12,5,13,30,127.0,176.0,1.4,14.7,232.0,236.95,192.53
2018,12,5,13,45,134.0,158.5,1.3,14.6,214.5,232.65,189.78
2018,12,5,14,0,141.0,141.0,1.2,14.5,197.0,227.43,186.47
2018,12,5,14,15,98.0,125.5,1.15,14.25,163.0,190.72,156.5
2018,12,5,14,30,55.0,110.0,1.1,14.0,129.0,137.89,112.52
2018,12,5,14,45,100.5,108.0,1.05,13.8,138.0,186.26,154.25
2018,12,5,15,0,146.0,106.0,1.0,13.6,147.0,224.35,186.66
2018,12,5,15,15,107.0,92.5,1.0,13.6,120.0,187.44,155.09
2018,12,5,15,30,68.0,79.0,1.0,13.6,93.0,149.32,122.12
2018,12,5,15,45,52.5,62.5,0.95,12.8,72.0,109.13,87.82
2018,12,5,16,0,37.0,46.0,0.9,12.0,51.0,81.38,63.14
2018,12,5,16,15,28.5,31.0,0.95,11.6,34.0,60.08,40.74
2018,12,5,16,30,20.0,16.0,1.0,11.2,17.0,38.37,0.0
2018,12,5,16,45,10.0,8.0,1.1,10.8,8.5,13.51,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,6,7,15,24.0,6.0,1.35,7.0,7.5,4.72,0.0
2018,12,6,7,30,48.0,12.0,1.6,7.5,15.0,9.36,0.0
2018,12,6,7,45,50.5,21.5,1.8,8.05,26.5,16.46,8.04
2018,12,6,8,0,53.0,31.0,2.0,8.6,38.0,24.03,15.69
2018,12,6,8,15,228.0,41.0,2.0,9.05,88.0,30.97,22.28
2018,12,6,8,30,403.0,51.0,2.0,9.5,138.0,40.7,31.28
2018,12,6,8,45,550.5,54.0,2.0,10.0,197.5,44.09,34.44
2018,12,6,9,0,698.0,57.0,2.0,10.5,257.0,51.79,41.39
2018,12,6,9,15,736.0,58.5,2.0,11.0,293.5,53.42,42.78
2018,12,6,9,30,774.0,60.0,2.0,11.5,330.0,55.13,44.19
2018,12,6,9,45,795.0,62.5,1.95,12.05,361.0,57.39,46.05
2018,12,6,10,0,816.0,65.0,1.9,12.6,392.0,59.63,47.88
2018,12,6,10,15,829.0,66.5,1.85,13.05,416.5,60.98,48.91
2018,12,6,10,30,842.0,68.0,1.8,13.5,441.0,62.32,49.94
2018,12,6,10,45,850.5,69.5,1.7,13.95,459.0,85.68,51.67
2018,12,6,11,0,859.0,71.0,1.6,14.4,477.0,143.88,81.64
2018,12,6,11,15,864.0,71.5,1.55,14.7,488.0,194.83,118.45
2018,12,6,11,30,869.0,72.0,1.5,15.0,499.0,245.21,161.02
2018,12,6,11,45,870.5,72.5,1.45,15.3,502.5,293.91,204.89
2018,12,6,12,0,872.0,73.0,1.4,15.6,506.0,341.31,248.21
2018,12,6,12,15,870.5,72.5,1.4,15.7,502.0,385.23,288.74
2018,12,6,12,30,869.0,72.0,1.4,15.8,498.0,427.15,326.89
2018,12,6,12,45,863.5,72.0,1.4,15.95,487.0,465.59,361.39
2018,12,6,13,0,858.0,72.0,1.4,16.1,476.0,503.7,394.61
2018,12,6,13,15,849.0,70.0,1.4,16.1,457.0,533.73,421.18
2018,12,6,13,30,840.0,68.0,1.4,16.1,438.0,560.54,444.68
2018,12,6,13,45,825.5,67.0,1.45,16.15,413.0,581.93,463.78
2018,12,6,14,0,811.0,66.0,1.5,16.2,388.0,599.75,479.78
2018,12,6,14,15,791.0,64.0,1.5,16.05,357.5,609.28,489.23
2018,12,6,14,30,771.0,62.0,1.5,15.9,327.0,615.0,495.46
2018,12,6,14,45,741.0,58.5,1.45,15.75,291.0,608.3,491.38
2018,12,6,15,0,711.0,55.0,1.4,15.6,255.0,597.67,483.2
2018,12,6,15,15,666.5,51.5,1.4,15.6,216.5,572.83,463.56
2018,12,6,15,30,622.0,48.0,1.4,15.6,178.0,544.05,439.69
2018,12,6,15,45,552.0,42.0,1.1,14.35,138.5,498.39,401.18
2018,12,6,16,0,482.0,36.0,0.8,13.1,99.0,443.71,352.26
2018,12,6,16,15,358.5,28.0,0.8,12.8,65.0,346.19,251.9
2018,12,6,16,30,235.0,20.0,0.8,12.5,31.0,221.89,0.0
2018,12,6,16,45,117.5,10.0,0.8,12.15,15.5,92.56,0.0
2018,12,6,17,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.5,10.15,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.3,10.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.3,9.85,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.75,6.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,7,7,15,55.0,9.5,0.8,7.05,12.5,7.47,0.0
2018,12,7,7,30,110.0,19.0,0.8,7.4,25.0,14.42,0.0
2018,12,7,7,45,173.0,32.0,0.85,7.7,51.0,24.15,14.24
2018,12,7,8,0,236.0,45.0,0.9,8.0,77.0,33.8,24.38
2018,12,7,8,15,278.5,57.5,1.05,8.45,107.5,42.86,33.03
2018,12,7,8,30,321.0,70.0,1.2,8.9,138.0,51.78,41.36
2018,12,7,8,45,379.5,78.5,1.35,9.3,174.5,58.04,47.16
2018,12,7,9,0,438.0,87.0,1.5,9.7,211.0,64.3,52.82
2018,12,7,9,15,424.5,101.5,1.4,10.05,234.5,73.49,61.02
2018,12,7,9,30,411.0,116.0,1.3,10.4,258.0,82.38,68.83
2018,12,7,9,45,398.5,129.5,1.2,10.8,277.5,90.37,75.73
2018,12,7,10,0,386.0,143.0,1.1,11.2,297.0,98.15,82.35
2018,12,7,10,15,423.5,145.5,1.0,11.8,324.0,99.87,83.53
2018,12,7,10,30,461.0,148.0,0.9,12.4,351.0,101.67,84.77
2018,12,7,10,45,597.5,124.0,0.8,13.05,398.5,106.23,74.44
2018,12,7,11,0,734.0,100.0,0.7,13.7,446.0,141.15,84.6
2018,12,7,11,15,808.5,85.5,0.65,14.25,474.5,190.92,117.4
2018,12,7,11,30,883.0,71.0,0.6,14.8,503.0,245.05,159.22
2018,12,7,11,45,886.0,70.5,0.55,15.35,506.5,294.01,202.37
2018,12,7,12,0,889.0,70.0,0.5,15.9,510.0,341.71,244.91
2018,12,7,12,15,888.0,70.0,0.6,16.15,506.5,387.01,286.08
2018,12,7,12,30,887.0,70.0,0.7,16.4,503.0,430.34,325.01
2018,12,7,12,45,882.5,69.0,0.8,16.65,491.5,469.03,359.61
2018,12,7,13,0,878.0,68.0,0.9,16.9,480.0,505.09,391.4
2018,12,7,13,15,869.0,67.0,0.95,16.9,461.5,536.05,418.7
2018,12,7,13,30,860.0,66.0,1.0,16.9,443.0,563.87,443.05
2018,12,7,13,45,846.0,64.5,1.05,16.9,418.0,589.41,465.08
2018,12,7,14,0,832.0,63.0,1.1,16.9,393.0,607.6,481.32
2018,12,7,14,15,811.0,61.0,1.05,16.7,361.5,617.07,490.28
2018,12,7,14,30,790.0,59.0,1.0,16.5,330.0,622.64,495.97
2018,12,7,14,45,759.5,56.5,1.0,16.35,294.0,617.26,493.19
2018,12,7,15,0,729.0,54.0,1.0,16.2,258.0,607.89,486.41
2018,12,7,15,15,684.5,50.5,1.0,16.2,219.0,583.45,467.35
2018,12,7,15,30,640.0,47.0,1.0,16.2,180.0,555.07,444.12
2018,12,7,15,45,569.5,41.0,0.9,14.95,140.0,501.35,401.06
2018,12,7,16,0,499.0,35.0,0.8,13.7,100.0,454.25,359.32
2018,12,7,16,15,373.5,27.5,0.85,13.3,65.5,356.18,258.39
2018,12,7,16,30,248.0,20.0,0.9,12.9,31.0,231.0,0.0
2018,12,7,16,45,124.0,10.0,0.95,12.5,15.5,97.11,0.0
2018,12,7,17,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,10.95,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,9.2,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,8.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,7.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,8,7,15,125.0,10.0,1.2,5.6,16.0,7.87,0.0
2018,12,8,7,30,250.0,20.0,1.2,6.3,32.0,16.66,0.0
2018,12,8,7,45,369.0,28.5,1.25,6.95,66.5,23.77,13.71
2018,12,8,8,0,488.0,37.0,1.3,7.6,101.0,31.02,21.89
2018,12,8,8,15,566.0,42.5,1.35,8.15,142.0,35.74,26.63
2018,12,8,8,30,644.0,48.0,1.4,8.7,183.0,43.99,34.34
2018,12,8,8,45,689.5,51.5,1.5,9.25,222.5,47.28,37.43
2018,12,8,9,0,735.0,55.0,1.6,9.8,262.0,50.63,40.46
2018,12,8,9,15,766.0,57.5,1.65,10.5,298.0,53.04,42.53
2018,12,8,9,30,797.0,60.0,1.7,11.2,334.0,55.46,44.56
2018,12,8,9,45,819.0,61.5,1.75,11.95,365.5,57.01,45.74
2018,12,8,10,0,841.0,63.0,1.8,12.7,397.0,58.56,46.92
2018,12,8,10,15,855.0,64.5,1.85,13.2,422.0,65.89,53.26
2018,12,8,10,30,869.0,66.0,1.9,13.7,447.0,67.61,54.58
2018,12,8,10,45,878.0,67.0,1.9,14.25,465.5,86.72,54.58
2018,12,8,11,0,887.0,68.0,1.9,14.8,484.0,139.96,78.18
2018,12,8,11,15,891.5,69.0,1.9,15.0,495.5,192.61,115.51
2018,12,8,11,30,896.0,70.0,1.9,15.2,507.0,244.65,159.28
2018,12,8,11,45,897.0,70.5,1.85,15.4,510.5,294.57,204.35
2018,12,8,12,0,898.0,71.0,1.8,15.6,514.0,343.1,249.01
2018,12,8,12,15,853.0,80.5,1.75,15.65,499.0,381.45,286.42
2018,12,8,12,30,808.0,90.0,1.7,15.7,484.0,415.65,319.3
2018,12,8,12,45,736.5,102.0,1.7,15.75,455.0,434.47,339.37
2018,12,8,13,0,665.0,114.0,1.7,15.8,426.0,446.83,353.16
2018,12,8,13,15,757.5,93.0,1.65,15.75,435.0,505.84,401.73
2018,12,8,13,30,850.0,72.0,1.6,15.7,444.0,566.55,450.85
2018,12,8,13,45,835.5,70.0,1.55,15.65,418.5,587.44,469.02
2018,12,8,14,0,821.0,68.0,1.5,15.6,393.0,604.67,484.23
2018,12,8,14,15,799.5,66.0,1.35,15.4,361.5,613.73,492.4
2018,12,8,14,30,778.0,64.0,1.2,15.2,330.0,618.85,497.09
2018,12,8,14,45,746.5,61.0,1.05,14.95,294.0,612.09,492.38
2018,12,8,15,0,715.0,58.0,0.9,14.7,258.0,601.26,483.29
2018,12,8,15,15,668.5,54.0,0.9,14.7,219.0,574.62,462.52
2018,12,8,15,30,622.0,50.0,0.9,14.7,180.0,551.15,442.91
2018,12,8,15,45,548.5,44.0,0.9,13.45,140.0,496.62,399.72
2018,12,8,16,0,475.0,38.0,0.9,12.2,100.0,439.33,350.63
2018,12,8,16,15,342.5,29.0,1.0,11.7,65.0,334.25,244.91
2018,12,8,16,30,210.0,20.0,1.1,11.2,30.0,203.16,0.0
2018,12,8,16,45,105.0,10.0,1.15,10.7,15.0,83.34,0.0
2018,12,8,17,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,9,7,15,13.0,8.0,0.95,7.15,8.5,6.29,0.0
2018,12,9,7,30,26.0,16.0,0.9,7.4,17.0,12.27,0.0
2018,12,9,7,45,33.5,31.0,0.85,7.65,34.0,23.08,12.84
2018,12,9,8,0,41.0,46.0,0.8,7.9,51.0,33.8,24.28
2018,12,9,8,15,55.0,62.0,0.85,8.25,71.5,45.04,34.95
2018,12,9,8,30,69.0,78.0,0.9,8.6,92.0,55.69,44.9
2018,12,9,8,45,74.0,92.0,1.0,8.95,110.0,65.12,53.59
2018,12,9,9,0,79.0,106.0,1.1,9.3,128.0,74.34,61.93
2018,12,9,9,15,57.0,116.0,1.05,9.6,133.0,82.08,68.81
2018,12,9,9,30,35.0,126.0,1.0,9.9,138.0,88.59,74.49
2018,12,9,9,45,125.0,138.0,0.9,10.2,186.5,95.7,80.62
2018,12,9,10,0,215.0,150.0,0.8,10.5,235.0,101.66,85.65
2018,12,9,10,15,132.0,156.0,0.8,10.75,209.0,107.02,90.15
2018,12,9,10,30,49.0,162.0,0.8,11.0,183.0,112.37,94.62
2018,12,9,10,45,71.0,180.0,0.75,11.25,212.0,125.52,100.15
2018,12,9,11,0,93.0,198.0,0.7,11.5,241.0,145.84,114.19
2018,12,9,11,15,57.5,149.5,0.85,11.6,176.5,118.55,92.38
2018,12,9,11,30,22.0,101.0,1.0,11.7,112.0,81.85,63.27
2018,12,9,11,45,11.0,102.5,1.1,11.75,108.0,81.25,63.35
2018,12,9,12,0,0.0,104.0,1.2,11.8,104.0,79.78,62.5
2018,12,9,12,15,2.0,118.0,1.25,11.8,119.0,91.39,72.27
2018,12,9,12,30,4.0,132.0,1.3,11.8,134.0,103.57,82.51
