Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,12,45,21.0,156.5,1.35,11.75,166.5,131.56,105.93
2018,12,9,13,0,38.0,181.0,1.4,11.7,199.0,169.59,137.73
2018,12,9,13,15,81.5,168.5,1.45,11.6,205.0,185.69,151.69
2018,12,9,13,30,125.0,156.0,1.5,11.5,211.0,214.81,176.82
2018,12,9,13,45,278.5,143.5,1.5,11.4,256.5,313.21,259.65
2018,12,9,14,0,432.0,131.0,1.5,11.3,302.0,423.5,350.23
2018,12,9,14,15,463.0,115.0,1.5,11.1,285.0,443.54,367.64
2018,12,9,14,30,494.0,99.0,1.5,10.9,268.0,462.33,384.56
2018,12,9,14,45,449.5,93.5,1.5,10.7,234.5,440.16,367.71
2018,12,9,15,0,405.0,88.0,1.5,10.5,201.0,414.79,347.84
2018,12,9,15,15,303.5,82.0,1.5,10.5,159.5,345.25,290.26
2018,12,9,15,30,202.0,76.0,1.5,10.5,118.0,256.41,215.4
2018,12,9,15,45,164.0,61.0,1.4,10.0,90.0,216.07,180.29
2018,12,9,16,0,126.0,46.0,1.3,9.5,62.0,174.33,142.35
2018,12,9,16,15,87.5,31.5,1.2,9.25,40.5,132.3,96.75
2018,12,9,16,30,49.0,17.0,1.1,9.0,19.0,70.46,0.0
2018,12,9,16,45,24.5,8.5,1.05,8.75,9.5,24.28,0.0
2018,12,9,17,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.8,6.65,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.75,6.8,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,10,7,15,19.5,6.5,1.45,6.5,7.5,5.11,0.0
2018,12,10,7,30,39.0,13.0,1.6,6.7,15.0,10.01,0.0
2018,12,10,7,45,29.5,18.5,1.8,6.95,21.0,14.54,5.82
2018,12,10,8,0,20.0,24.0,2.0,7.2,27.0,18.98,11.16
2018,12,10,8,15,27.0,35.5,2.1,7.5,40.5,27.63,19.33
2018,12,10,8,30,34.0,47.0,2.2,7.8,54.0,36.15,27.3
2018,12,10,8,45,20.0,65.0,2.25,8.1,69.5,48.63,38.8
2018,12,10,9,0,6.0,83.0,2.3,8.4,85.0,61.45,50.49
2018,12,10,9,15,19.0,105.5,2.45,8.85,112.0,76.86,64.36
2018,12,10,9,30,32.0,128.0,2.6,9.3,139.0,89.61,75.66
2018,12,10,9,45,76.5,145.5,2.7,9.7,174.5,101.11,85.74
2018,12,10,10,0,121.0,163.0,2.8,10.1,210.0,109.95,93.34
2018,12,10,10,15,77.0,162.5,2.85,10.55,193.0,112.38,95.19
2018,12,10,10,30,33.0,162.0,2.9,11.0,176.0,112.01,94.58
2018,12,10,10,45,18.0,147.5,2.95,11.5,155.0,107.87,86.35
2018,12,10,11,0,3.0,133.0,3.0,12.0,134.0,99.17,78.88
2018,12,10,11,15,3.0,137.5,3.0,12.35,138.5,103.29,82.17
2018,12,10,11,30,3.0,142.0,3.0,12.7,143.0,107.45,85.5
2018,12,10,11,45,10.0,154.5,2.95,13.1,159.0,119.24,94.95
2018,12,10,12,0,17.0,167.0,2.9,13.5,175.0,132.12,105.38
2018,12,10,12,15,90.0,184.0,2.9,13.65,227.5,175.88,140.21
2018,12,10,12,30,163.0,201.0,2.9,13.8,280.0,231.75,185.61
2018,12,10,12,45,431.0,153.0,2.9,14.0,355.5,336.45,269.38
2018,12,10,13,0,699.0,105.0,2.9,14.2,431.0,451.45,361.98
2018,12,10,13,15,780.5,84.5,2.85,14.25,435.5,505.05,406.99
2018,12,10,13,30,862.0,64.0,2.8,14.3,440.0,557.16,450.91
2018,12,10,13,45,852.0,62.0,2.8,14.35,416.0,580.32,471.73
2018,12,10,14,0,842.0,60.0,2.8,14.4,392.0,600.16,489.65
2018,12,10,14,15,823.5,58.0,2.75,14.25,361.5,616.66,504.55
2018,12,10,14,30,805.0,56.0,2.7,14.1,331.0,624.47,512.42
2018,12,10,14,45,778.0,53.0,2.6,13.95,295.5,621.51,511.02
2018,12,10,15,0,751.0,50.0,2.5,13.8,260.0,614.68,505.42
2018,12,10,15,15,708.0,47.0,2.5,13.8,221.0,592.74,487.46
2018,12,10,15,30,665.0,44.0,2.5,13.8,182.0,566.94,465.22
2018,12,10,15,45,597.5,38.5,1.8,12.35,142.0,516.87,421.76
2018,12,10,16,0,530.0,33.0,1.1,10.9,102.0,463.54,371.74
2018,12,10,16,15,402.5,26.0,1.15,10.4,67.0,362.5,267.23
2018,12,10,16,30,275.0,19.0,1.2,9.9,32.0,249.85,0.0
2018,12,10,16,45,137.5,9.5,1.2,9.35,16.0,106.09,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.25,6.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,5.3,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,3.7,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.15,2.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,11,7,15,126.5,9.0,1.15,3.55,14.5,7.08,0.0
2018,12,11,7,30,253.0,18.0,1.2,4.2,29.0,14.16,0.0
2018,12,11,7,45,399.0,25.0,1.25,4.85,64.5,22.85,12.15
2018,12,11,8,0,545.0,32.0,1.3,5.5,100.0,29.61,20.68
2018,12,11,8,15,614.5,37.0,1.4,6.1,140.5,34.39,25.56
2018,12,11,8,30,684.0,42.0,1.5,6.7,181.0,39.26,30.27
2018,12,11,8,45,727.0,45.5,1.6,7.25,220.5,42.71,33.54
2018,12,11,9,0,770.0,49.0,1.7,7.8,260.0,46.2,36.74
2018,12,11,9,15,795.5,52.0,1.7,8.4,296.0,49.08,39.29
2018,12,11,9,30,821.0,55.0,1.7,9.0,332.0,51.93,41.77
2018,12,11,9,45,836.5,57.5,1.75,9.65,362.5,59.38,48.33
2018,12,11,10,0,852.0,60.0,1.8,10.3,393.0,62.04,50.52
2018,12,11,10,15,864.5,62.0,1.8,10.8,418.5,64.19,52.27
2018,12,11,10,30,877.0,64.0,1.8,11.3,444.0,66.26,53.93
2018,12,11,10,45,884.5,65.0,1.8,11.8,462.0,79.04,52.97
2018,12,11,11,0,892.0,66.0,1.8,12.3,480.0,132.36,74.0
2018,12,11,11,15,895.5,67.0,1.9,12.7,491.0,185.05,110.36
2018,12,11,11,30,899.0,68.0,2.0,13.1,502.0,237.03,153.83
2018,12,11,11,45,899.5,68.0,2.1,13.55,505.5,286.54,198.72
2018,12,11,12,0,900.0,68.0,2.2,14.0,509.0,334.58,243.42
2018,12,11,12,15,898.5,67.5,2.25,14.2,505.0,379.83,285.93
2018,12,11,12,30,897.0,67.0,2.3,14.4,501.0,423.04,326.1
2018,12,11,12,45,893.0,66.0,2.35,14.6,490.0,462.47,362.44
2018,12,11,13,0,889.0,65.0,2.4,14.8,479.0,499.31,395.85
2018,12,11,13,15,879.5,64.0,2.4,14.8,460.5,530.61,424.33
2018,12,11,13,30,870.0,63.0,2.4,14.8,442.0,558.72,449.64
2018,12,11,13,45,857.0,61.5,2.4,14.8,417.0,580.99,469.88
2018,12,11,14,0,844.0,60.0,2.4,14.8,392.0,599.79,486.96
2018,12,11,14,15,822.5,58.0,2.2,14.6,360.5,614.49,499.73
2018,12,11,14,30,801.0,56.0,2.0,14.4,329.0,620.38,505.31
2018,12,11,14,45,771.5,53.5,1.85,14.2,293.5,616.37,502.88
2018,12,11,15,0,742.0,51.0,1.7,14.0,258.0,608.43,496.12
2018,12,11,15,15,699.0,47.0,1.7,14.0,219.0,585.26,477.5
2018,12,11,15,30,656.0,43.0,1.7,14.0,180.0,558.36,454.77
2018,12,11,15,45,584.0,38.5,1.3,12.85,140.5,506.27,410.46
2018,12,11,16,0,512.0,34.0,0.9,11.7,101.0,450.53,359.82
2018,12,11,16,15,379.0,26.5,0.9,11.25,66.0,357.22,262.39
2018,12,11,16,30,246.0,19.0,0.9,10.8,31.0,228.84,0.0
2018,12,11,16,45,123.0,9.5,0.95,10.4,15.5,95.6,0.0
2018,12,11,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,12,7,15,48.0,7.5,2.25,8.55,9.5,5.9,0.0
2018,12,12,7,30,96.0,15.0,2.5,8.7,19.0,11.8,0.0
2018,12,12,7,45,210.0,27.0,2.8,8.85,49.0,20.64,9.82
2018,12,12,8,0,324.0,39.0,3.1,9.0,79.0,31.93,22.28
2018,12,12,8,15,407.5,45.5,3.15,9.25,115.0,37.12,27.58
2018,12,12,8,30,491.0,52.0,3.2,9.5,151.0,42.45,32.73
2018,12,12,8,45,321.0,64.5,3.2,9.75,134.5,47.99,37.93
2018,12,12,9,0,151.0,77.0,3.2,10.0,118.0,55.8,45.06
2018,12,12,9,15,110.5,91.0,3.25,10.4,123.0,66.39,54.57
2018,12,12,9,30,70.0,105.0,3.3,10.8,128.0,76.53,63.55
2018,12,12,9,45,181.0,124.0,3.35,11.25,192.0,85.74,71.59
2018,12,12,10,0,292.0,143.0,3.4,11.7,256.0,98.86,83.02
2018,12,12,10,15,535.0,113.0,3.45,12.15,337.5,83.72,69.34
2018,12,12,10,30,778.0,83.0,3.5,12.6,419.0,72.17,58.9
2018,12,12,10,45,843.5,73.0,3.55,13.0,451.0,75.27,51.37
2018,12,12,11,0,909.0,63.0,3.6,13.4,483.0,129.46,71.35
2018,12,12,11,15,915.0,62.5,3.65,13.7,494.5,182.16,107.14
2018,12,12,11,30,921.0,62.0,3.7,14.0,506.0,234.31,150.66
2018,12,12,11,45,924.0,62.0,3.75,14.3,510.5,285.38,197.1
2018,12,12,12,0,927.0,62.0,3.8,14.6,515.0,335.21,243.73
2018,12,12,12,15,923.5,63.0,3.85,14.8,511.5,382.28,288.31
2018,12,12,12,30,920.0,64.0,3.9,15.0,508.0,427.18,330.42
2018,12,12,12,45,911.5,65.0,3.95,15.15,497.0,467.57,368.17
2018,12,12,13,0,903.0,66.0,4.0,15.3,486.0,505.1,402.7
2018,12,12,13,15,887.5,66.0,3.95,15.3,465.5,535.02,430.51
2018,12,12,13,30,872.0,66.0,3.9,15.3,445.0,561.35,454.76
2018,12,12,13,45,817.0,69.0,3.85,15.3,408.5,568.61,463.33
2018,12,12,14,0,762.0,72.0,3.8,15.3,372.0,566.27,463.89
2018,12,12,14,15,717.0,71.5,3.55,15.05,336.0,560.8,461.53
2018,12,12,14,30,672.0,71.0,3.3,14.8,300.0,554.05,457.48
2018,12,12,14,45,637.5,67.0,3.1,14.6,265.5,543.32,449.98
2018,12,12,15,0,603.0,63.0,2.9,14.4,231.0,528.89,438.84
2018,12,12,15,15,597.5,56.5,2.9,14.4,202.0,528.63,438.3
2018,12,12,15,30,592.0,50.0,2.9,14.4,173.0,525.86,433.91
2018,12,12,15,45,411.0,47.0,2.1,12.6,123.5,397.06,328.25
2018,12,12,16,0,230.0,44.0,1.3,10.8,74.0,263.29,214.57
2018,12,12,16,15,236.0,31.0,1.3,10.25,52.0,256.73,191.7
2018,12,12,16,30,242.0,18.0,1.3,9.7,30.0,225.48,0.0
2018,12,12,16,45,121.0,9.0,1.3,9.1,15.0,93.7,0.0
2018,12,12,17,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.35,8.4,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.35,5.1,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,13,7,15,115.5,8.0,1.3,5.4,12.5,6.29,0.0
2018,12,13,7,30,231.0,16.0,1.3,6.1,25.0,12.59,0.0
2018,12,13,7,45,375.5,24.0,1.3,6.8,59.5,21.88,10.47
2018,12,13,8,0,520.0,32.0,1.3,7.5,94.0,29.5,20.28
2018,12,13,8,15,593.0,37.0,1.55,8.15,134.0,34.24,25.14
2018,12,13,8,30,666.0,42.0,1.8,8.8,174.0,39.1,29.82
2018,12,13,8,45,711.0,46.0,2.0,9.4,214.0,42.95,33.43
2018,12,13,9,0,756.0,50.0,2.2,10.0,254.0,46.82,36.95
2018,12,13,9,15,785.0,52.0,2.25,10.65,290.0,48.92,38.78
2018,12,13,9,30,814.0,54.0,2.3,11.3,326.0,51.04,40.57
2018,12,13,9,45,833.5,56.5,2.4,11.95,357.5,58.53,47.13
2018,12,13,10,0,853.0,59.0,2.5,12.6,389.0,61.26,49.37
2018,12,13,10,15,866.5,60.5,2.55,13.1,414.5,63.1,50.83
2018,12,13,10,30,880.0,62.0,2.6,13.6,440.0,64.86,52.21
2018,12,13,10,45,889.5,63.0,2.65,14.1,459.0,73.57,59.72
2018,12,13,11,0,899.0,64.0,2.7,14.6,478.0,127.23,70.06
2018,12,13,11,15,904.0,64.0,2.75,14.85,489.5,179.67,105.08
2018,12,13,11,30,909.0,64.0,2.8,15.1,501.0,231.51,147.85
2018,12,13,11,45,911.0,64.5,2.85,15.35,505.5,282.22,193.56
2018,12,13,12,0,913.0,65.0,2.9,15.6,510.0,331.65,239.43
2018,12,13,12,15,909.5,65.5,2.9,15.75,506.5,377.73,282.74
2018,12,13,12,30,906.0,66.0,2.9,15.9,503.0,421.63,323.6
2018,12,13,12,45,897.5,66.5,2.9,16.05,491.5,461.05,360.07
2018,12,13,13,0,889.0,67.0,2.9,16.2,480.0,497.61,393.32
2018,12,13,13,15,879.5,66.5,2.9,16.2,462.0,529.66,422.46
2018,12,13,13,30,870.0,66.0,2.9,16.2,444.0,558.57,448.46
2018,12,13,13,45,855.0,65.0,2.85,16.15,419.0,584.77,471.58
2018,12,13,14,0,840.0,64.0,2.8,16.1,394.0,603.77,488.71
2018,12,13,14,15,818.5,62.5,2.6,15.85,363.5,614.39,498.75
2018,12,13,14,30,797.0,61.0,2.4,15.6,333.0,621.07,505.24
2018,12,13,14,45,765.0,58.0,2.2,15.35,296.5,614.97,501.36
2018,12,13,15,0,733.0,55.0,2.0,15.1,260.0,604.77,493.06
2018,12,13,15,15,688.0,51.5,2.0,15.1,221.0,580.83,473.83
2018,12,13,15,30,643.0,48.0,2.0,15.1,182.0,552.83,450.24
2018,12,13,15,45,568.0,42.5,1.6,13.2,142.0,505.28,410.85
2018,12,13,16,0,493.0,37.0,1.2,11.3,102.0,448.5,360.64
2018,12,13,16,15,361.0,29.0,1.25,10.7,67.0,345.78,257.31
2018,12,13,16,30,229.0,21.0,1.3,10.1,32.0,217.36,0.0
2018,12,13,16,45,114.5,10.5,1.3,9.55,16.0,90.17,0.0
2018,12,13,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.75,7.1,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,14,7,15,5.5,2.5,2.3,10.15,2.5,0.0,0.0
2018,12,14,7,30,11.0,5.0,2.5,10.5,5.0,3.93,0.0
2018,12,14,7,45,5.5,6.5,2.7,10.9,6.5,5.1,0.0
2018,12,14,8,0,0.0,8.0,2.9,11.3,8.0,6.06,0.0
2018,12,14,8,15,0.0,10.0,3.15,11.7,10.0,7.58,1.07
2018,12,14,8,30,0.0,12.0,3.4,12.1,12.0,9.1,2.51
2018,12,14,8,45,0.0,22.5,3.65,12.5,22.5,17.11,9.78
2018,12,14,9,0,0.0,33.0,3.9,12.9,33.0,25.16,17.05
2018,12,14,9,15,4.5,66.5,4.05,13.2,68.0,50.71,39.97
2018,12,14,9,30,9.0,100.0,4.2,13.5,103.0,73.82,60.5
2018,12,14,9,45,4.5,61.5,4.35,13.75,63.0,47.19,36.66
2018,12,14,10,0,0.0,23.0,4.5,14.0,23.0,17.53,10.07
2018,12,14,10,15,0.5,48.5,4.55,14.15,48.5,37.11,27.54
2018,12,14,10,30,1.0,74.0,4.6,14.3,74.0,56.83,44.98
2018,12,14,10,45,2.5,111.0,4.6,14.4,112.0,83.15,68.11
2018,12,14,11,0,4.0,148.0,4.6,14.5,150.0,109.01,86.45
2018,12,14,11,15,9.5,143.0,4.65,14.6,147.5,107.76,85.0
2018,12,14,11,30,15.0,138.0,4.7,14.7,145.0,106.68,83.79
2018,12,14,11,45,17.0,126.0,4.75,14.8,134.0,99.9,78.07
2018,12,14,12,0,19.0,114.0,4.8,14.9,123.0,94.26,73.4
2018,12,14,12,15,70.0,129.0,4.75,14.95,162.5,129.27,101.68
2018,12,14,12,30,121.0,144.0,4.7,15.0,202.0,167.05,132.85
2018,12,14,12,45,65.5,149.0,4.7,15.1,180.5,148.98,119.11
2018,12,14,13,0,10.0,154.0,4.7,15.2,159.0,126.04,100.5
2018,12,14,13,15,103.0,163.5,4.6,15.15,208.5,200.32,162.8
2018,12,14,13,30,196.0,173.0,4.5,15.1,258.0,268.58,220.15
2018,12,14,13,45,146.0,152.5,4.4,15.1,214.0,230.39,189.25
2018,12,14,14,0,96.0,132.0,4.3,15.1,170.0,187.4,153.82
2018,12,14,14,15,71.0,102.0,4.05,14.95,129.0,145.92,119.45
2018,12,14,14,30,46.0,72.0,3.8,14.8,88.0,91.49,73.53
2018,12,14,14,45,84.5,88.0,3.6,14.65,113.0,149.46,123.59
2018,12,14,15,0,123.0,104.0,3.4,14.5,138.0,203.04,169.23
2018,12,14,15,15,85.0,91.5,3.4,14.5,113.5,168.39,139.17
2018,12,14,15,30,47.0,79.0,3.4,14.5,89.0,119.18,96.55
2018,12,14,15,45,30.5,62.5,2.7,13.65,68.5,92.02,72.84
2018,12,14,16,0,14.0,46.0,2.0,12.8,48.0,63.53,47.61
2018,12,14,16,15,16.5,31.0,1.9,12.4,32.5,50.03,33.12
2018,12,14,16,30,19.0,16.0,1.8,12.0,17.0,37.07,0.0
2018,12,14,16,45,9.5,8.0,1.65,11.6,8.5,13.09,0.0
2018,12,14,17,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,7,15,10.5,5.5,1.05,8.65,6.0,0.0,0.0
2018,12,15,7,30,21.0,11.0,1.1,9.1,12.0,8.65,0.0
2018,12,15,7,45,17.5,25.5,1.15,9.55,27.0,19.16,7.46
2018,12,15,8,0,14.0,40.0,1.2,10.0,42.0,29.52,19.95
2018,12,15,8,15,23.5,56.0,1.4,10.45,60.0,40.74,30.61
2018,12,15,8,30,33.0,72.0,1.6,10.9,78.0,51.8,40.86
2018,12,15,8,45,98.0,87.5,1.75,11.3,112.0,62.34,50.52
2018,12,15,9,0,163.0,103.0,1.9,11.7,146.0,73.19,60.3
2018,12,15,9,15,351.0,97.0,1.9,12.25,207.5,69.72,57.13
2018,12,15,9,30,539.0,91.0,1.9,12.8,269.0,70.4,57.59
2018,12,15,9,45,600.0,88.0,1.9,13.4,304.0,68.37,55.59
2018,12,15,10,0,661.0,85.0,1.9,14.0,339.0,66.69,53.91
2018,12,15,10,15,498.0,124.0,1.85,14.5,322.5,88.08,72.55
2018,12,15,10,30,335.0,163.0,1.8,15.0,306.0,111.29,92.51
2018,12,15,10,45,246.5,174.0,1.75,15.55,281.5,117.19,97.26
2018,12,15,11,0,158.0,185.0,1.7,16.1,257.0,138.93,105.16
2018,12,15,11,15,106.5,191.0,1.65,16.4,240.0,149.41,114.14
2018,12,15,11,30,55.0,197.0,1.6,16.7,223.0,153.89,119.81
2018,12,15,11,45,66.0,201.0,1.5,16.95,232.5,165.76,129.13
2018,12,15,12,0,77.0,205.0,1.4,17.2,242.0,178.81,139.62
2018,12,15,12,15,61.5,200.5,1.35,17.35,230.0,177.56,139.45
2018,12,15,12,30,46.0,196.0,1.3,17.5,218.0,174.41,137.56
2018,12,15,12,45,49.5,186.5,1.3,17.65,210.0,173.46,137.13
2018,12,15,13,0,53.0,177.0,1.3,17.8,202.0,172.21,136.48
2018,12,15,13,15,84.5,169.5,1.3,17.8,207.0,186.81,148.89
2018,12,15,13,30,116.0,162.0,1.3,17.8,212.0,213.72,171.38
2018,12,15,13,45,71.0,137.5,1.25,17.75,167.5,160.59,128.55
2018,12,15,14,0,26.0,113.0,1.2,17.7,123.0,113.8,90.03
2018,12,15,14,15,18.0,101.0,1.1,17.55,107.5,92.45,72.51
2018,12,15,14,30,10.0,89.0,1.0,17.4,92.0,77.75,60.27
2018,12,15,14,45,10.5,80.0,0.9,17.2,83.0,71.15,54.89
2018,12,15,15,0,11.0,71.0,0.8,17.0,74.0,64.51,49.38
2018,12,15,15,15,12.5,72.5,0.8,17.0,75.5,69.77,53.77
2018,12,15,15,30,14.0,74.0,0.8,17.0,77.0,77.84,60.25
2018,12,15,15,45,10.0,58.0,0.8,15.95,60.0,60.83,45.66
2018,12,15,16,0,6.0,42.0,0.8,14.9,43.0,42.91,30.06
2018,12,15,16,15,15.5,28.5,0.9,14.35,29.5,43.38,27.95
2018,12,15,16,30,25.0,15.0,1.0,13.8,16.0,39.23,0.0
2018,12,15,16,45,12.5,7.5,1.1,13.2,8.0,14.83,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,9.7,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,16,7,15,4.5,2.0,1.9,11.05,2.0,0.0,0.0
2018,12,16,7,30,9.0,4.0,2.1,11.5,4.0,3.15,0.0
2018,12,16,7,45,4.5,6.0,2.25,12.0,6.0,4.7,0.0
2018,12,16,8,0,0.0,8.0,2.4,12.5,8.0,6.06,0.0
2018,12,16,8,15,0.0,10.5,2.65,12.85,10.5,7.96,1.37
2018,12,16,8,30,0.0,13.0,2.9,13.2,13.0,9.86,3.16
2018,12,16,8,45,0.0,21.5,3.1,13.6,21.5,16.35,9.03
2018,12,16,9,0,0.0,30.0,3.3,14.0,30.0,22.86,14.89
2018,12,16,9,15,0.0,51.5,3.45,14.25,51.5,39.4,29.71
2018,12,16,9,30,0.0,73.0,3.6,14.5,73.0,55.5,44.0
2018,12,16,9,45,0.0,61.5,3.8,14.8,61.5,47.12,36.46
2018,12,16,10,0,0.0,50.0,4.0,15.1,50.0,38.25,28.48
2018,12,16,10,15,0.0,43.5,4.0,15.2,43.5,33.25,23.99
2018,12,16,10,30,0.0,37.0,4.0,15.3,37.0,28.27,19.52
2018,12,16,10,45,0.5,63.5,4.0,15.45,63.5,48.7,37.55
2018,12,16,11,0,1.0,90.0,4.0,15.6,90.0,68.84,52.6
2018,12,16,11,15,1.5,95.0,3.85,15.55,95.5,72.74,55.79
2018,12,16,11,30,2.0,100.0,3.7,15.5,101.0,76.74,59.09
2018,12,16,11,45,1.0,87.5,3.6,15.5,88.0,67.45,51.32
2018,12,16,12,0,0.0,75.0,3.5,15.5,75.0,57.6,43.09
2018,12,16,12,15,27.0,97.0,3.4,15.45,110.0,85.45,65.86
2018,12,16,12,30,54.0,119.0,3.3,15.4,145.0,115.31,90.61
2018,12,16,12,45,27.0,84.5,3.2,15.35,97.5,79.08,61.0
2018,12,16,13,0,0.0,50.0,3.1,15.3,50.0,38.28,26.87
2018,12,16,13,15,0.0,53.0,3.15,15.3,53.0,40.59,28.87
2018,12,16,13,30,0.0,56.0,3.2,15.3,56.0,42.89,30.86
2018,12,16,13,45,0.0,54.0,3.2,15.25,54.0,41.34,29.6
2018,12,16,14,0,0.0,52.0,3.2,15.2,52.0,39.79,28.33
2018,12,16,14,15,0.0,46.0,3.2,15.1,46.0,35.16,24.44
2018,12,16,14,30,0.0,40.0,3.2,15.0,40.0,30.54,20.54
2018,12,16,14,45,0.0,30.0,3.2,14.9,30.0,22.86,13.99
2018,12,16,15,0,0.0,20.0,3.2,14.8,20.0,15.21,7.42
2018,12,16,15,15,0.0,14.5,3.2,14.8,14.5,11.01,3.79
2018,12,16,15,30,0.0,9.0,3.2,14.8,9.0,6.82,0.17
2018,12,16,15,45,0.0,7.5,3.1,14.45,7.5,5.68,0.0
2018,12,16,16,0,0.0,6.0,3.0,14.1,6.0,4.54,0.0
2018,12,16,16,15,1.5,4.5,3.0,14.0,4.5,4.6,0.0
2018,12,16,16,30,3.0,3.0,3.0,13.9,3.0,4.5,0.0
2018,12,16,16,45,1.5,1.5,3.0,13.8,1.5,2.25,0.0
2018,12,16,17,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,17,7,15,56.0,6.5,1.0,8.8,8.0,0.0,0.0
2018,12,17,7,30,112.0,13.0,1.0,9.4,16.0,10.23,0.0
2018,12,17,7,45,199.0,24.5,1.0,9.95,42.0,20.05,6.96
2018,12,17,8,0,286.0,36.0,1.0,10.5,68.0,29.4,19.67
2018,12,17,8,15,464.0,38.0,1.05,10.95,115.5,31.54,22.37
2018,12,17,8,30,642.0,40.0,1.1,11.4,163.0,37.19,27.75
2018,12,17,8,45,623.5,50.0,1.2,11.85,191.0,45.42,35.29
2018,12,17,9,0,605.0,60.0,1.3,12.3,219.0,49.12,38.67
2018,12,17,9,15,681.5,59.5,1.25,12.65,263.0,53.56,42.64
2018,12,17,9,30,758.0,59.0,1.2,13.0,307.0,54.11,43.06
2018,12,17,9,45,790.5,59.5,1.2,13.35,340.5,55.01,43.75
2018,12,17,10,0,823.0,60.0,1.2,13.7,374.0,55.97,44.49
2018,12,17,10,15,838.0,61.5,1.2,14.0,399.5,63.17,50.74
2018,12,17,10,30,853.0,63.0,1.2,14.3,425.0,64.94,52.16
2018,12,17,10,45,863.0,64.0,1.25,14.55,444.5,66.19,53.14
2018,12,17,11,0,873.0,65.0,1.3,14.8,464.0,117.96,65.52
2018,12,17,11,15,878.5,66.0,1.35,14.95,476.0,169.87,98.31
2018,12,17,11,30,884.0,67.0,1.4,15.1,488.0,221.35,139.6
2018,12,17,11,45,885.5,67.0,1.45,15.25,492.5,270.43,183.16
2018,12,17,12,0,887.0,67.0,1.5,15.4,497.0,318.21,227.1
2018,12,17,12,15,857.5,73.0,1.55,15.45,486.5,358.69,266.19
2018,12,17,12,30,828.0,79.0,1.6,15.5,476.0,396.84,302.53
2018,12,17,12,45,648.0,114.5,1.65,15.55,421.5,393.23,306.91
2018,12,17,13,0,468.0,150.0,1.7,15.6,367.0,367.89,291.97
2018,12,17,13,15,382.0,146.5,1.7,15.55,319.0,345.55,277.36
2018,12,17,13,30,296.0,143.0,1.7,15.5,271.0,302.94,245.54
2018,12,17,13,45,260.5,141.5,1.7,15.45,250.0,295.86,241.29
2018,12,17,14,0,225.0,140.0,1.7,15.4,229.0,285.95,234.16
2018,12,17,14,15,229.5,135.0,1.55,15.1,219.5,295.11,242.65
2018,12,17,14,30,234.0,130.0,1.4,14.8,210.0,303.94,250.62
2018,12,17,14,45,296.0,106.0,1.2,14.5,196.5,328.11,271.8
2018,12,17,15,0,358.0,82.0,1.0,14.2,183.0,369.51,305.75
2018,12,17,15,15,452.0,66.0,1.0,14.2,174.0,433.2,356.6
2018,12,17,15,30,546.0,50.0,1.0,14.2,165.0,489.61,399.3
2018,12,17,15,45,400.0,46.5,0.9,13.1,121.0,386.46,315.69
2018,12,17,16,0,254.0,43.0,0.8,12.0,77.0,277.22,224.57
2018,12,17,16,15,194.0,31.0,0.85,11.7,51.5,224.01,168.72
2018,12,17,16,30,134.0,19.0,0.9,11.4,26.0,148.41,0.0
2018,12,17,16,45,67.0,9.5,1.0,11.05,13.0,55.31,0.0
2018,12,17,17,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,18,7,15,28.0,5.5,1.15,8.1,6.5,0.0,0.0
2018,12,18,7,30,56.0,11.0,1.1,8.7,13.0,8.65,0.0
2018,12,18,7,45,116.5,25.0,1.1,9.3,36.0,18.85,5.65
2018,12,18,8,0,177.0,39.0,1.1,9.9,59.0,29.2,19.48
2018,12,18,8,15,280.5,49.0,1.2,10.5,95.5,36.92,27.15
2018,12,18,8,30,384.0,59.0,1.3,11.1,132.0,44.75,34.51
2018,12,18,8,45,556.5,53.0,1.4,11.65,185.0,43.57,33.64
2018,12,18,9,0,729.0,47.0,1.5,12.2,238.0,44.05,34.13
2018,12,18,9,15,756.0,51.0,1.4,12.65,274.0,47.72,37.4
2018,12,18,9,30,783.0,55.0,1.3,13.1,310.0,51.34,40.57
2018,12,18,9,45,798.5,58.5,1.25,13.6,340.5,54.36,43.13
2018,12,18,10,0,814.0,62.0,1.2,14.1,371.0,57.32,45.61
2018,12,18,10,15,829.0,63.5,1.15,14.45,396.5,58.74,46.74
2018,12,18,10,30,844.0,65.0,1.1,14.8,422.0,60.16,47.85
2018,12,18,10,45,837.5,69.0,1.1,15.15,437.0,62.96,50.18
2018,12,18,11,0,831.0,73.0,1.1,15.5,452.0,113.49,63.55
2018,12,18,11,15,848.0,71.5,1.15,15.7,467.0,163.74,94.4
2018,12,18,11,30,865.0,70.0,1.2,15.9,482.0,218.45,137.44
2018,12,18,11,45,872.5,69.0,1.3,16.1,488.0,267.26,180.18
2018,12,18,12,0,880.0,68.0,1.4,16.3,494.0,315.33,223.89
2018,12,18,12,15,879.0,67.5,1.45,16.35,491.0,360.09,265.45
2018,12,18,12,30,878.0,67.0,1.5,16.4,488.0,402.93,304.95
2018,12,18,12,45,856.5,70.0,1.55,16.4,473.5,438.4,338.25
2018,12,18,13,0,835.0,73.0,1.6,16.4,459.0,472.03,369.14
2018,12,18,13,15,697.5,98.5,1.6,16.4,413.0,465.28,368.19
2018,12,18,13,30,560.0,124.0,1.6,16.4,367.0,445.67,355.99
2018,12,18,13,45,414.0,138.5,1.65,16.4,313.0,394.02,317.85
2018,12,18,14,0,268.0,153.0,1.7,16.4,259.0,325.43,264.55
2018,12,18,14,15,422.0,121.0,1.65,16.25,272.5,416.31,339.69
2018,12,18,14,30,576.0,89.0,1.6,16.1,286.0,505.23,411.26
2018,12,18,14,45,509.0,87.5,1.55,15.9,248.0,473.86,387.03
2018,12,18,15,0,442.0,86.0,1.5,15.7,210.0,432.36,355.0
2018,12,18,15,15,375.5,79.0,1.5,15.7,173.5,388.09,319.6
2018,12,18,15,30,309.0,72.0,1.5,15.7,137.0,341.06,280.63
2018,12,18,15,45,307.5,57.0,1.15,14.5,110.0,328.03,268.87
2018,12,18,16,0,306.0,42.0,0.8,13.3,83.0,312.95,252.84
2018,12,18,16,15,287.5,31.5,0.85,12.95,59.0,293.32,221.1
2018,12,18,16,30,269.0,21.0,0.9,12.6,35.0,248.84,0.0
2018,12,18,16,45,134.5,10.5,0.95,12.2,17.5,104.27,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,3.93,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,10.61,0.33
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,16.77,8.72
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,25.99,17.4
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,34.94,25.66
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,47.15,36.77
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,59.17,47.58
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,62.15,50.21
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,65.01,52.66
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,70.91,57.75
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,76.74,62.73
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,90.43,74.58
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,103.77,86.02
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,97.41,80.28
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,91.49,71.4
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,110.95,85.91
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,136.46,105.3
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,145.89,112.94
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,159.02,123.96
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,174.74,137.22
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,191.67,151.57
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,234.04,185.95
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,291.5,232.95
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,302.84,243.51
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,313.09,253.16
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,287.19,233.41
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,256.77,209.55
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,366.2,300.57
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,475.45,388.59
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,539.51,438.42
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,600.12,483.91
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,579.38,466.85
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,554.61,446.32
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,506.44,405.76
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,464.55,366.96
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,369.84,276.25
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,253.21,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,106.05,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
