Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,4.72,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,14.48,2.08
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,24.36,15.33
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,31.67,22.68
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,40.51,31.02
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,50.53,40.33
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,61.09,49.99
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,68.73,56.86
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,76.29,63.55
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,86.15,72.2
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,97.15,81.75
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,96.51,80.95
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,92.68,77.37
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,109.87,92.3
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,126.51,100.61
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,139.18,110.04
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,153.19,120.97
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,160.35,127.02
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,167.22,133.01
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,178.77,142.48
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,191.7,153.27
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,215.17,172.69
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,235.08,189.37
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,242.05,195.75
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,248.74,201.89
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,223.89,182.06
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,183.64,149.36
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,165.67,135.06
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,146.35,119.28
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,126.6,102.81
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,95.81,76.75
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,77.08,60.75
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,57.69,43.9
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,45.07,32.88
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,31.87,21.23
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,23.49,13.09
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,16.39,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,8.01,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,5.51,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,14.38,1.4
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,23.49,14.32
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,30.76,21.55
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,40.29,30.4
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,47.22,36.83
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,55.43,44.28
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,71.84,58.92
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,87.73,72.91
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,92.89,77.3
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,100.03,83.4
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,109.33,91.34
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,118.38,99.02
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,108.72,90.38
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,102.33,80.57
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,99.59,78.22
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,96.0,75.29
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,81.07,62.79
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,65.34,49.6
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,114.38,89.62
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,167.71,133.16
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,222.3,177.3
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,287.59,230.49
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,322.55,259.87
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,372.52,301.36
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,352.38,286.99
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,340.37,278.68
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,262.3,215.91
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,190.38,156.14
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,199.56,165.36
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,222.87,185.83
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,255.66,213.86
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,307.02,255.62
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,267.89,221.9
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,227.43,185.85
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,206.92,159.41
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,167.97,21.9
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,63.24,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,10.23,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,18.17,2.72
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,25.6,16.38
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,36.8,27.31
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,48.8,38.55
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,57.46,46.63
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,66.06,54.5
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,65.66,54.13
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,68.48,56.58
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,67.26,55.36
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,66.37,54.42
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,80.55,66.92
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,91.35,76.28
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,97.22,81.23
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,130.41,91.17
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,166.07,113.67
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,201.63,141.58
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,233.03,169.75
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,261.64,196.38
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,283.4,217.91
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,294.74,230.55
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,311.11,246.07
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,325.98,260.06
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,306.8,247.02
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,270.34,219.29
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,224.36,182.85
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,160.79,130.7
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,204.49,168.07
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,239.4,197.7
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,197.12,162.64
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,138.32,113.36
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,124.36,101.48
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,110.58,89.29
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,88.09,69.88
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,64.35,48.98
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,46.13,31.54
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,22.34,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,9.22,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,8.65,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,18.11,1.9
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,27.75,18.01
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,37.23,27.48
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,46.56,36.29
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,55.74,44.78
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,65.38,53.52
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,76.32,63.24
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,86.85,72.44
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,93.93,78.47
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,100.83,84.28
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,107.34,89.72
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,113.73,95.02
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,99.3,82.19
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,119.87,78.37
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,163.27,106.7
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,199.55,136.42
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,224.38,162.81
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,234.94,177.62
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,266.86,204.85
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,308.03,239.7
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,309.08,243.95
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,311.96,248.92
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,289.55,233.06
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,249.64,202.08
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,236.72,192.75
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,221.82,181.53
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,205.64,168.77
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,187.68,154.25
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,215.07,178.24
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,258.84,215.13
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,181.79,150.47
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,102.85,82.98
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,66.94,51.95
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,25.23,15.62
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,27.5,16.79
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,31.57,3.87
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,22.34,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,4.72,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,13.18,0.0
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,21.22,12.26
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,32.76,23.3
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,44.15,33.86
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,54.82,43.67
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,65.39,53.25
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,57.39,46.1
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,48.29,37.9
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,68.0,55.4
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,86.91,71.98
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,101.77,84.85
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,116.0,97.06
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,98.08,81.15
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,80.4,62.31
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,90.0,70.17
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,99.8,78.25
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,78.61,60.58
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,55.83,41.54
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,47.1,34.26
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,38.29,26.87
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,36.75,25.6
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,35.2,24.33
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,51.4,38.13
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,67.97,52.25
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,59.93,45.53
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,52.16,39.02
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,48.02,35.67
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,44.11,32.53
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,31.94,22.04
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,19.65,11.38
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,14.0,6.46
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,8.34,1.51
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,6.82,0.16
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,5.3,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,9.4,2.05
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,15.42,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,10.22,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,2.36,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,6.18,0.0
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,10.04,2.88
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,19.77,11.98
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,29.83,21.3
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,38.1,28.94
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,44.1,34.43
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,46.63,36.72
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,49.18,38.95
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,52.71,42.02
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,56.17,44.99
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,62.96,50.93
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,64.47,52.11
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,65.46,52.85
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,104.43,59.2
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,157.29,89.14
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,209.95,130.1
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,261.3,175.61
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,311.61,222.49
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,359.23,267.77
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,404.97,311.08
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,447.3,351.06
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,487.07,388.1
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,521.89,420.34
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,553.7,449.43
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,578.75,472.57
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,600.33,492.44
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,614.09,505.61
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,624.11,515.43
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,630.36,521.42
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,627.02,518.82
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,609.09,504.09
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,587.16,485.12
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,543.31,447.78
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,495.82,404.67
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,410.79,323.24
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,322.46,126.69
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,149.42,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,6.29,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,14.08,0.0
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,21.88,12.94
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,26.76,18.24
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,31.36,22.71
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,42.98,33.38
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,54.44,43.78
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,71.38,59.03
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,87.52,73.4
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,88.61,74.19
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,87.51,73.01
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,83.45,69.24
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,80.85,66.77
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,73.32,59.94
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,103.06,58.77
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,156.15,88.56
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,208.82,129.39
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,260.08,174.67
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,310.13,221.09
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,358.05,266.41
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,403.86,309.48
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,441.94,345.83
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,477.91,379.38
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,510.53,409.4
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,540.07,436.24
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,568.54,461.78
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,594.12,484.57
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,602.68,493.44
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,606.94,498.53
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,562.39,464.22
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,507.7,421.15
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,528.35,438.31
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,546.85,451.47
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,478.42,394.63
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,406.07,332.59
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,329.64,261.01
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,238.25,105.32
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,104.46,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,7.08,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,15.34,0.0
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,25.8,16.17
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,30.2,21.27
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,34.83,25.83
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,37.98,28.88
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,44.7,35.05
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,48.32,38.33
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,51.85,41.46
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,55.14,44.31
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,58.33,47.04
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,59.93,48.34
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,61.45,49.57
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,62.46,50.33
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,99.29,55.76
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,153.35,85.68
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,207.14,127.48
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,259.57,174.31
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,310.89,222.73
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,360.06,270.22
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,407.36,315.84
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,450.68,357.49
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,491.45,396.16
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,527.29,430.14
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,560.04,460.84
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,586.24,485.62
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,608.89,506.98
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,624.27,522.17
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,635.9,533.86
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,637.2,536.55
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,634.7,534.52
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,625.33,526.35
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,605.86,508.91
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,564.88,472.74
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,520.22,430.92
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,438.51,351.81
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,341.58,169.52
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,166.9,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,7.08,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,16.47,0.0
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,25.78,16.29
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,31.99,23.1
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,36.3,27.44
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,38.71,29.87
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,44.8,35.52
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,47.51,37.97
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,53.47,43.32
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,56.28,45.72
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,55.02,44.42
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,57.0,46.07
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,58.9,47.63
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,59.9,48.39
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,95.71,53.33
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,150.54,83.33
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,204.86,125.34
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,257.71,172.29
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,309.27,220.59
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,358.8,267.96
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,406.17,313.05
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,449.31,353.88
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,489.66,391.44
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,524.75,423.94
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,556.78,453.17
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,583.98,478.0
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,607.79,499.56
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,623.86,514.43
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,636.23,525.87
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,638.01,528.5
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,642.15,531.31
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,626.39,518.45
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,606.73,501.56
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,566.44,467.19
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,522.29,426.59
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,441.15,351.26
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,346.51,185.62
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,168.51,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.4,4.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.35,4.4,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,0.95,4.2,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,29,7,15,67.0,5.5,0.85,4.0,6.5,0.0,0.0
2018,12,29,7,30,134.0,11.0,0.8,4.5,13.0,8.65,0.0
2018,12,29,7,45,195.5,21.5,0.8,4.95,35.0,17.71,0.0
2018,12,29,8,0,257.0,32.0,0.8,5.4,57.0,26.16,16.57
2018,12,29,8,15,400.5,38.5,0.85,6.0,99.5,31.68,22.8
2018,12,29,8,30,544.0,45.0,0.9,6.6,142.0,37.53,28.52
2018,12,29,8,45,638.5,45.0,1.0,7.15,186.0,41.39,32.26
2018,12,29,9,0,733.0,45.0,1.1,7.7,230.0,42.43,33.28
2018,12,29,9,15,764.0,48.0,1.2,8.3,267.0,45.4,35.97
2018,12,29,9,30,795.0,51.0,1.3,8.9,304.0,48.36,38.57
2018,12,29,9,45,815.5,54.0,1.4,9.5,336.5,56.09,45.43
2018,12,29,10,0,836.0,57.0,1.5,10.1,369.0,59.24,48.09
2018,12,29,10,15,850.0,58.5,1.6,10.55,395.5,61.13,49.63
2018,12,29,10,30,864.0,60.0,1.7,11.0,422.0,62.93,51.08
2018,12,29,10,45,873.5,61.0,1.75,11.45,442.5,64.23,52.07
2018,12,29,11,0,883.0,62.0,1.8,11.9,463.0,97.36,56.41
2018,12,29,11,15,888.5,63.0,1.9,12.25,476.5,150.03,84.74
2018,12,29,11,30,894.0,64.0,2.0,12.6,490.0,202.35,124.56
2018,12,29,11,45,896.5,64.5,2.15,12.9,496.0,253.04,168.9
2018,12,29,12,0,899.0,65.0,2.3,13.2,502.0,302.63,214.65
2018,12,29,12,15,895.5,66.0,2.35,13.35,500.5,349.46,258.89
2018,12,29,12,30,892.0,67.0,2.4,13.5,499.0,394.26,301.04
2018,12,29,12,45,885.0,67.0,2.4,13.6,489.5,434.49,338.78
2018,12,29,13,0,878.0,67.0,2.4,13.7,480.0,472.05,373.45
2018,12,29,13,15,869.5,66.5,2.4,13.7,464.0,505.58,404.23
2018,12,29,13,30,861.0,66.0,2.4,13.7,448.0,536.11,431.89
2018,12,29,13,45,848.0,65.0,2.35,13.65,425.0,560.49,454.05
2018,12,29,14,0,835.0,64.0,2.3,13.6,402.0,586.0,476.36
2018,12,29,14,15,816.0,62.5,2.15,13.4,373.5,599.81,489.05
2018,12,29,14,30,797.0,61.0,2.0,13.2,345.0,609.83,498.33
2018,12,29,14,45,742.5,62.0,1.8,13.0,306.0,595.11,487.61
2018,12,29,15,0,688.0,63.0,1.6,12.8,267.0,579.63,475.57
2018,12,29,15,15,619.0,60.5,1.6,12.8,225.0,542.17,446.61
2018,12,29,15,30,550.0,58.0,1.6,12.8,183.0,500.35,412.99
2018,12,29,15,45,475.0,52.0,1.2,11.65,145.0,446.25,367.89
2018,12,29,16,0,400.0,46.0,0.8,10.5,107.0,388.91,317.95
2018,12,29,16,15,307.0,35.0,0.8,10.35,73.0,311.63,248.07
2018,12,29,16,30,214.0,24.0,0.8,10.2,39.0,223.74,126.24
2018,12,29,16,45,122.0,14.0,0.8,10.05,21.0,98.65,0.0
2018,12,29,17,0,30.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,12,29,17,15,15.0,2.0,0.75,9.85,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.6,9.65,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.55,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.05,7.2,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,30,7,15,12.0,3.5,1.2,6.2,3.5,0.0,0.0
2018,12,30,7,30,24.0,7.0,1.4,6.4,7.0,5.51,0.0
2018,12,30,7,45,70.0,21.5,1.55,6.6,27.0,16.16,0.0
2018,12,30,8,0,116.0,36.0,1.7,6.8,47.0,26.75,16.87
2018,12,30,8,15,173.5,48.5,1.75,6.9,74.5,36.0,26.51
2018,12,30,8,30,231.0,61.0,1.8,7.0,102.0,44.92,35.1
2018,12,30,8,45,272.0,73.0,1.8,7.1,133.0,53.37,43.11
2018,12,30,9,0,313.0,85.0,1.8,7.2,164.0,61.68,50.86
2018,12,30,9,15,483.0,80.0,1.75,7.4,223.0,62.54,51.7
2018,12,30,9,30,653.0,75.0,1.7,7.6,282.0,60.34,49.66
2018,12,30,9,45,733.5,69.5,1.65,7.85,325.0,61.91,51.01
2018,12,30,10,0,814.0,64.0,1.6,8.1,368.0,58.82,48.09
2018,12,30,10,15,833.5,65.0,1.4,8.5,396.0,59.92,48.95
2018,12,30,10,30,853.0,66.0,1.2,8.9,424.0,61.04,49.81
2018,12,30,10,45,868.0,66.0,1.0,9.3,445.5,67.58,55.53
2018,12,30,11,0,883.0,66.0,0.8,9.7,467.0,98.98,58.83
2018,12,30,11,15,822.5,80.5,0.9,10.2,462.5,150.07,88.12
2018,12,30,11,30,762.0,95.0,1.0,10.7,458.0,200.32,129.11
2018,12,30,11,45,819.5,83.5,1.1,11.2,478.5,247.91,167.92
2018,12,30,12,0,877.0,72.0,1.2,11.7,499.0,301.69,214.32
2018,12,30,12,15,891.0,69.5,1.5,12.05,502.5,350.2,259.31
2018,12,30,12,30,905.0,67.0,1.8,12.4,506.0,398.13,303.73
2018,12,30,12,45,898.0,67.5,2.1,12.7,497.0,439.53,342.81
2018,12,30,13,0,891.0,68.0,2.4,13.0,488.0,478.24,378.95
2018,12,30,13,15,882.5,67.0,2.4,13.15,471.5,511.92,409.73
2018,12,30,13,30,874.0,66.0,2.4,13.3,455.0,542.52,437.31
2018,12,30,13,45,860.5,65.0,2.45,13.4,432.0,567.18,459.85
2018,12,30,14,0,847.0,64.0,2.5,13.5,409.0,592.87,482.53
2018,12,30,14,15,827.5,63.0,2.4,13.4,380.0,607.4,495.91
2018,12,30,14,30,808.0,62.0,2.3,13.3,351.0,618.07,505.87
2018,12,30,14,45,780.0,60.0,2.2,13.2,316.5,618.06,507.12
2018,12,30,15,0,752.0,58.0,2.1,13.1,282.0,613.98,504.49
2018,12,30,15,15,712.0,54.0,2.1,13.1,243.5,595.22,489.59
2018,12,30,15,30,672.0,50.0,2.1,13.1,205.0,572.46,470.65
2018,12,30,15,45,570.5,48.0,1.6,11.7,161.5,510.99,420.09
2018,12,30,16,0,469.0,46.0,1.1,10.3,118.0,439.59,359.44
2018,12,30,16,15,324.5,36.0,1.15,9.9,78.5,325.58,261.09
2018,12,30,16,30,180.0,26.0,1.2,9.5,39.0,202.22,121.17
2018,12,30,16,45,101.5,14.5,1.25,9.05,21.0,84.41,0.0
2018,12,30,17,0,23.0,3.0,1.3,8.6,3.0,0.0,0.0
2018,12,30,17,15,11.5,1.5,1.3,8.5,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,5.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.35,5.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.25,4.75,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.85,4.55,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.1,4.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.6,4.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.7,4.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.9,4.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.0,4.3,0.0,0.0,0.0
2018,12,31,7,15,79.0,5.5,4.1,4.55,6.5,0.0,0.0
2018,12,31,7,30,158.0,11.0,4.2,4.8,13.0,8.65,0.0
2018,12,31,7,45,316.5,18.5,4.25,5.05,42.5,16.82,0.0
2018,12,31,8,0,475.0,26.0,4.3,5.3,72.0,23.97,14.57
2018,12,31,8,15,512.5,34.5,4.45,5.8,106.5,31.6,22.65
2018,12,31,8,30,550.0,43.0,4.6,6.3,141.0,36.0,27.07
2018,12,31,8,45,650.0,44.5,4.75,6.85,188.0,41.08,31.93
2018,12,31,9,0,750.0,46.0,4.9,7.4,235.0,43.42,34.16
2018,12,31,9,15,802.0,46.5,5.15,7.9,276.5,48.7,38.97
2018,12,31,9,30,854.0,47.0,5.4,8.4,318.0,50.7,40.72
2018,12,31,9,45,873.5,49.5,5.6,8.9,352.0,53.68,43.32
2018,12,31,10,0,893.0,52.0,5.8,9.4,386.0,56.57,45.78
2018,12,31,10,15,907.5,53.5,5.8,9.7,414.0,58.55,47.45
2018,12,31,10,30,922.0,55.0,5.8,10.0,442.0,60.45,49.03
2018,12,31,10,45,932.0,56.0,5.85,10.35,463.5,61.82,50.13
2018,12,31,11,0,942.0,57.0,5.9,10.7,485.0,94.36,54.04
2018,12,31,11,15,947.5,57.5,5.9,10.9,499.0,149.83,83.3
2018,12,31,11,30,953.0,58.0,5.9,11.1,513.0,204.86,125.51
2018,12,31,11,45,955.0,59.0,5.9,11.3,520.0,258.91,173.6
2018,12,31,12,0,957.0,60.0,5.9,11.5,527.0,311.75,223.43
2018,12,31,12,15,954.0,61.0,5.85,11.6,526.0,361.62,271.72
2018,12,31,12,30,951.0,62.0,5.8,11.7,525.0,409.4,317.93
2018,12,31,12,45,944.0,63.0,5.8,11.75,516.0,453.29,360.33
2018,12,31,13,0,937.0,64.0,5.8,11.8,507.0,494.45,399.55
2018,12,31,13,15,930.0,63.0,5.8,11.8,490.5,530.68,433.99
2018,12,31,13,30,923.0,62.0,5.8,11.8,474.0,563.82,465.15
2018,12,31,13,45,911.0,61.5,5.8,11.8,451.0,591.54,491.26
2018,12,31,14,0,899.0,61.0,5.8,11.8,428.0,615.77,513.97
2018,12,31,14,15,882.0,59.0,5.6,11.65,398.0,631.62,529.24
2018,12,31,14,30,865.0,57.0,5.4,11.5,368.0,643.66,540.93
2018,12,31,14,45,840.0,54.5,5.25,11.4,332.5,646.0,544.33
2018,12,31,15,0,815.0,52.0,5.1,11.3,297.0,650.55,547.92
2018,12,31,15,15,778.0,49.5,5.1,11.3,258.0,636.8,536.43
2018,12,31,15,30,741.0,47.0,5.1,11.3,219.0,618.99,520.67
2018,12,31,15,45,435.0,47.0,2.9,11.9,143.0,411.59,344.58
2018,12,31,16,0,129.0,47.0,0.7,12.5,67.0,169.78,138.06
2018,12,31,16,15,89.0,37.0,0.7,12.15,49.0,133.79,105.5
2018,12,31,16,30,49.0,27.0,0.7,11.8,31.0,80.74,47.46
2018,12,31,16,45,36.0,15.5,0.7,11.45,17.5,38.13,0.0
2018,12,31,17,0,23.0,4.0,0.7,11.1,4.0,0.0,0.0
2018,12,31,17,15,11.5,2.0,0.7,11.05,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,10.55,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
